Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,876.0,92.0,7.8,22.0,619.0,516.0,405.09
2017,1,11,12,15,878.0,92.5,7.7,22.0,626.0,547.21,431.78
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,575.97,456.2
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,599.77,475.53
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,620.74,492.31
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,636.67,505.8
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,651.7,518.36
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,659.14,525.03
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,663.36,529.17
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,661.88,528.79
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,657.25,525.95
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,645.06,517.24
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,629.97,506.22
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,607.47,490.07
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,582.55,471.73
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,548.76,445.14
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,516.36,418.99
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,469.56,381.41
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,422.81,342.62
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,359.67,289.29
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,299.22,236.37
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,212.21,158.74
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,122.43,17.48
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,47.2,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,12.96,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,26.23,15.28
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,33.5,23.19
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,40.51,29.78
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,43.69,32.79
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,46.86,35.62
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,69.18,55.04
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,113.77,88.82
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,113.38,72.77
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,172.6,102.68
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,217.91,149.98
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,246.05,182.64
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,248.22,188.91
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,238.49,184.25
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,257.51,199.28
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,277.04,214.63
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,313.8,242.79
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,354.61,274.06
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,329.22,254.72
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,297.01,229.75
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,355.88,276.14
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,415.89,322.99
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,354.55,275.44
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,283.3,219.63
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,238.86,185.2
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,187.73,145.0
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,293.42,230.26
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,388.87,305.77
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,352.55,277.5
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,315.65,248.88
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,334.6,266.0
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,360.45,288.08
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,444.09,356.12
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,512.74,410.35
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,465.11,373.24
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,417.56,335.31
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,351.8,280.87
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,288.87,226.96
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,202.22,151.52
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,113.77,28.83
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,42.9,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,13.84,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,27.14,15.97
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,42.9,31.21
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,58.71,45.61
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,74.51,59.69
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,89.94,73.18
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,104.37,85.52
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,122.92,94.92
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,143.37,110.01
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,164.11,125.97
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,154.76,119.8
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,142.89,111.44
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,151.75,118.1
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,160.79,124.87
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,236.86,183.8
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,325.64,252.75
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,342.99,266.38
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,359.57,279.33
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,372.45,289.77
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,384.89,299.82
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,264.21,206.23
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,129.85,99.09
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,123.43,94.11
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,116.95,89.0
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,89.53,66.94
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,62.38,45.03
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,59.57,42.93
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,56.76,40.82
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,154.5,120.81
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,257.62,203.42
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,213.38,168.31
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,161.35,126.73
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,143.51,112.54
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,125.74,98.18
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,106.04,82.42
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,86.42,66.38
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,67.4,50.45
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,47.9,33.87
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,30.26,18.49
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,12.99,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,6.67,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,3.24,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,6.48,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,11.57,4.49
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,16.68,9.2
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,22.25,14.27
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,27.83,19.28
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,33.42,24.27
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,39.01,27.7
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,56.73,42.57
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,74.42,57.21
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,115.99,91.27
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,157.45,124.63
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,159.2,125.61
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,160.48,126.26
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,160.78,126.33
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,160.89,126.27
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,191.28,150.22
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,222.65,174.72
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,238.91,187.52
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,257.59,202.26
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,254.32,199.31
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,247.08,193.34
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,260.31,203.98
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,270.32,212.08
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,309.6,243.84
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,357.2,281.78
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,299.55,236.58
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,247.69,195.52
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,194.55,153.4
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,149.09,116.78
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,187.27,149.03
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,219.93,176.58
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,198.98,160.13
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,177.85,143.37
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,153.52,123.6
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,129.09,103.31
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,101.99,80.28
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,74.78,56.78
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,43.79,29.82
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,16.71,2.46
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,8.58,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,12.42,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,25.12,14.85
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,32.89,23.12
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,40.34,30.18
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,31.78,22.76
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,32.48,23.42
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,39.0,29.18
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,45.53,33.09
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,64.2,48.56
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,82.34,63.34
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,81.72,62.53
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,80.97,61.64
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,129.83,101.21
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,178.74,140.23
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,131.23,101.81
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,81.07,61.02
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,148.18,115.19
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,215.78,168.86
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,150.34,116.54
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,82.96,62.12
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,89.5,67.32
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,96.07,72.5
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,107.86,82.04
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,119.78,91.7
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,79.2,58.99
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,39.06,26.37
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,97.57,74.27
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,158.88,124.24
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,149.35,116.72
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,139.8,109.22
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,117.26,91.1
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,94.62,72.76
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,83.06,63.41
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,71.46,53.93
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,59.82,44.4
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,48.34,34.86
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,37.62,25.8
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,26.91,16.63
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,17.15,8.12
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,7.4,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.81,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,11.93,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,24.14,14.17
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,30.59,21.23
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,36.8,27.23
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,56.96,45.38
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,80.11,65.92
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,90.2,74.63
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,115.62,83.8
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,137.08,102.12
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,144.5,114.21
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,168.26,132.09
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,199.07,155.59
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,215.72,168.48
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,232.36,181.3
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,228.19,178.3
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,223.62,174.87
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,280.15,218.48
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,344.07,267.16
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,373.98,290.09
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,405.61,314.5
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,388.53,301.13
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,368.53,285.56
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,387.21,300.54
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,406.24,315.6
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,447.79,348.53
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,483.61,377.05
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,437.3,342.48
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,381.17,300.32
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,321.86,254.66
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,253.14,200.66
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,189.59,150.52
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,120.26,94.33
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,106.86,83.68
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,93.39,72.73
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,78.78,60.79
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,64.06,48.54
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,49.2,35.95
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,34.38,23.2
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,22.27,12.58
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,10.19,0.46
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,5.24,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,5.55,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,11.11,3.57
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,19.47,11.66
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,27.84,19.55
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,37.61,28.63
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,47.4,37.63
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,56.73,46.1
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,66.03,51.83
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,99.75,80.49
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,133.24,108.46
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,135.82,110.4
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,137.9,111.95
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,149.12,121.08
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,160.54,130.35
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,139.58,112.68
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,117.72,94.26
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,96.81,76.48
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,75.48,58.37
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,104.32,82.54
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,133.19,106.56
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,138.54,110.96
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,143.94,115.46
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,79.69,61.98
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,15.8,7.87
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,56.79,42.88
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,98.11,77.91
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,165.73,135.23
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,244.2,200.81
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,189.65,155.47
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,142.72,116.1
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,125.3,101.91
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,107.76,87.41
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,95.27,76.92
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,82.73,66.28
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,70.13,55.57
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,57.46,44.62
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,44.17,32.86
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,31.57,21.61
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,20.41,11.52
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,9.26,0.43
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,4.77,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,8.34,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,16.69,8.42
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,29.72,21.03
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,42.48,33.07
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,56.16,45.74
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,69.68,58.05
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,82.64,69.77
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,95.92,77.81
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,108.65,88.35
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,121.44,98.79
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,154.83,125.83
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,185.94,150.8
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,201.17,162.9
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,216.53,175.06
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,229.35,185.45
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,242.2,195.86
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,224.41,181.48
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,202.94,164.01
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,255.35,206.82
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,310.41,251.18
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,314.82,254.27
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,319.01,257.41
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,230.36,186.18
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,135.91,108.54
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,257.98,210.3
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,389.34,315.71
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,327.17,265.53
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,270.69,219.8
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,259.0,210.64
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,247.02,201.09
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,124.28,100.09
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,9.27,2.31
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,8.34,1.54
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,7.41,0.75
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,6.48,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,5.55,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,4.16,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.85,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.92,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.48,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,13.24,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,26.88,16.82
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,35.03,25.39
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,42.84,32.84
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,45.45,35.4
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,48.11,37.82
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,68.81,56.26
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,112.43,90.24
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,126.77,101.67
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,141.45,113.27
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,186.06,144.18
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,249.24,191.22
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,297.51,223.39
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,373.56,281.27
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,418.05,320.59
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,461.42,358.22
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,501.36,392.43
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,540.56,425.26
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,573.79,453.31
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,604.58,478.95
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,630.37,499.6
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,653.3,517.71
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,671.4,532.72
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,686.37,545.23
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,695.81,553.52
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,705.15,561.58
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,705.06,562.38
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,701.66,560.7
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,692.93,554.01
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,681.0,544.9
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,659.8,529.76
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,635.9,512.65
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,605.51,489.39
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,573.04,464.04
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,527.71,429.58
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,481.65,393.2
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,427.27,348.35
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,370.9,299.81
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,288.54,227.78
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,210.19,139.13
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,83.48,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,12.99,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,25.7,15.84
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,39.46,29.2
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,55.27,43.78
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,68.58,55.92
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,81.42,67.37
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,93.77,78.15
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,121.17,89.56
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,137.86,90.75
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,176.06,112.24
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,225.79,158.12
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,265.36,195.72
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,312.8,229.7
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,382.66,283.36
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,428.24,322.97
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,472.31,360.44
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,511.92,393.81
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,549.0,424.38
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,582.64,450.5
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,613.63,473.76
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,639.13,492.42
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,661.42,508.16
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,678.99,522.06
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,693.3,533.48
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,698.76,538.29
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,703.96,542.79
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,581.29,450.67
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,448.7,348.78
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,519.44,406.08
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,582.5,455.6
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,604.04,472.94
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,620.17,486.38
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,583.11,459.67
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,544.66,431.7
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,497.48,397.65
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,450.07,361.89
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,386.76,311.27
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,325.56,260.2
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,243.84,190.75
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,167.32,112.72
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,63.47,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,14.68,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,28.61,18.35
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,44.3,33.49
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,59.45,47.51
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,73.34,60.16
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,86.74,72.08
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,98.29,81.97
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,123.97,92.43
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,156.28,114.54
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,188.87,139.58
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,216.0,163.97
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,233.3,180.24
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,286.42,213.23
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,380.27,282.73
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,425.12,321.92
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,468.56,359.19
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,508.78,392.27
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,546.93,422.74
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,579.75,450.29
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,609.89,475.41
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,635.75,496.1
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,658.58,514.18
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,676.83,529.28
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,691.83,541.84
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,701.03,550.23
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,706.85,555.93
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,374.81,302.82
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,22.3,12.64
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,246.32,198.53
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,468.45,374.95
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,428.65,344.01
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,388.5,313.16
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,361.68,293.06
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,333.94,271.78
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,302.93,247.56
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,271.15,222.09
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,231.03,188.34
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,191.28,153.96
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,143.65,112.18
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,96.82,65.44
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,35.37,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
