Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.0,12.19,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,68.0,24.78,15.1
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.0,30.73,21.45
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,36.48,27.02
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,41.91,32.05
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,43.93,33.88
2017,1,22,9,15,761.0,62.5,10.3,13.0,315.5,45.92,35.65
2017,1,22,9,30,800.0,67.0,10.3,13.0,364.0,83.47,44.32
2017,1,22,9,45,828.0,69.5,10.3,13.5,409.0,132.71,72.51
2017,1,22,10,0,856.0,72.0,10.3,14.0,454.0,184.05,111.81
2017,1,22,10,15,874.0,74.0,10.25,14.0,493.0,234.75,156.15
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,290.35,206.8
2017,1,22,10,45,597.5,162.5,10.15,14.5,476.0,314.1,239.62
2017,1,22,11,0,303.0,249.0,10.1,15.0,420.0,318.24,251.81
2017,1,22,11,15,616.0,166.5,10.05,15.0,532.0,385.63,304.64
2017,1,22,11,30,929.0,84.0,10.0,15.0,644.0,477.83,380.33
2017,1,22,11,45,576.5,192.5,9.95,15.5,543.0,445.56,358.18
2017,1,22,12,0,224.0,301.0,9.9,16.0,442.0,388.44,312.37
2017,1,22,12,15,588.5,192.0,9.8,16.0,568.5,498.97,404.5
2017,1,22,12,30,953.0,83.0,9.7,16.0,695.0,624.68,509.06
2017,1,22,12,45,663.0,181.0,9.6,16.5,607.0,576.26,468.25
2017,1,22,13,0,373.0,279.0,9.5,17.0,519.0,504.31,407.54
2017,1,22,13,15,663.5,180.0,9.4,17.0,598.5,612.81,498.84
2017,1,22,13,30,954.0,81.0,9.3,17.0,678.0,714.28,584.03
2017,1,22,13,45,954.0,78.0,9.2,17.0,662.0,725.84,594.13
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,733.96,601.08
2017,1,22,14,15,946.5,74.0,8.95,17.0,621.0,735.67,602.96
2017,1,22,14,30,939.0,73.0,8.8,17.0,596.0,733.91,602.27
2017,1,22,14,45,931.0,70.0,8.65,17.0,564.0,726.13,597.02
2017,1,22,15,0,923.0,67.0,8.5,17.0,532.0,714.98,589.24
2017,1,22,15,15,906.0,65.0,8.2,16.5,492.0,695.65,575.88
2017,1,22,15,30,889.0,63.0,7.9,16.0,452.0,673.45,560.18
2017,1,22,15,45,866.5,60.0,7.6,16.0,407.0,643.8,536.77
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,611.95,510.92
2017,1,22,16,15,807.5,53.5,6.8,15.5,312.5,573.53,479.45
2017,1,22,16,30,771.0,50.0,6.3,15.0,263.0,529.48,442.41
2017,1,22,16,45,712.5,45.0,5.85,14.5,212.0,470.66,391.9
2017,1,22,17,0,654.0,40.0,5.4,14.0,161.0,412.95,340.26
2017,1,22,17,15,550.0,32.5,5.15,13.5,112.0,331.57,267.24
2017,1,22,17,30,446.0,25.0,4.9,13.0,63.0,255.87,185.81
2017,1,22,17,45,223.0,12.5,4.65,12.5,31.5,105.93,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,11.22,0.0
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,22.96,13.94
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,27.29,18.75
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,31.58,22.95
2017,1,23,8,45,714.0,46.5,1.15,11.0,223.0,35.68,26.74
2017,1,23,9,0,760.0,53.0,1.1,12.0,273.0,39.65,30.26
2017,1,23,9,15,796.0,56.0,1.35,12.5,322.0,40.59,31.02
2017,1,23,9,30,832.0,59.0,1.6,13.0,371.0,79.27,39.4
2017,1,23,9,45,857.0,61.5,1.9,14.0,415.5,135.4,72.9
2017,1,23,10,0,882.0,64.0,2.2,15.0,460.0,187.6,112.25
2017,1,23,10,15,899.0,66.0,2.45,15.5,499.0,239.13,156.2
2017,1,23,10,30,916.0,68.0,2.7,16.0,538.0,290.93,202.27
2017,1,23,10,45,928.5,69.5,2.95,16.5,570.5,340.99,247.43
2017,1,23,11,0,941.0,71.0,3.2,17.0,603.0,390.4,291.61
2017,1,23,11,15,949.0,72.0,3.3,17.0,627.5,436.73,333.02
2017,1,23,11,30,957.0,73.0,3.4,17.0,652.0,481.54,372.36
2017,1,23,11,45,963.0,72.5,3.55,17.5,668.5,522.28,407.05
2017,1,23,12,0,969.0,72.0,3.7,18.0,685.0,560.89,439.23
2017,1,23,12,15,971.0,72.5,3.75,18.5,693.0,596.0,467.73
2017,1,23,12,30,973.0,73.0,3.8,19.0,701.0,628.41,493.49
2017,1,23,12,45,972.0,73.0,3.9,19.5,700.0,655.67,515.02
2017,1,23,13,0,971.0,73.0,4.0,20.0,699.0,679.79,533.83
2017,1,23,13,15,968.5,72.5,3.95,20.0,690.0,699.21,549.43
2017,1,23,13,30,966.0,72.0,3.9,20.0,681.0,715.25,562.37
2017,1,23,13,45,960.0,71.5,3.9,20.0,663.0,725.53,570.83
2017,1,23,14,0,954.0,71.0,3.9,20.0,645.0,732.29,576.38
2017,1,23,14,15,945.5,70.0,3.75,20.0,619.5,733.29,577.31
2017,1,23,14,30,937.0,69.0,3.6,20.0,594.0,730.8,575.84
2017,1,23,14,45,923.0,68.0,3.45,20.0,561.0,721.11,569.24
2017,1,23,15,0,909.0,67.0,3.3,20.0,528.0,708.17,560.39
2017,1,23,15,15,892.0,65.0,2.9,19.5,488.5,688.94,546.91
2017,1,23,15,30,875.0,63.0,2.5,19.0,449.0,666.87,531.16
2017,1,23,15,45,850.5,60.5,2.1,19.0,404.0,636.69,507.7
2017,1,23,16,0,826.0,58.0,1.7,19.0,359.0,609.07,485.13
2017,1,23,16,15,789.5,54.0,1.6,18.0,310.5,565.71,453.68
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,521.38,420.19
2017,1,23,16,45,696.0,45.0,1.45,16.0,211.0,463.72,374.8
2017,1,23,17,0,639.0,40.0,1.4,15.0,160.0,407.17,327.81
2017,1,23,17,15,537.5,32.5,1.45,14.0,112.0,327.23,259.81
2017,1,23,17,30,436.0,25.0,1.5,13.0,64.0,252.94,184.86
2017,1,23,17,45,218.0,12.5,1.6,12.5,32.0,104.51,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,147.5,17.0,4.85,10.0,32.0,13.47,0.0
2017,1,24,8,0,295.0,34.0,5.1,11.0,64.0,27.43,17.59
2017,1,24,8,15,369.0,47.5,5.2,11.5,106.5,37.36,27.42
2017,1,24,8,30,443.0,61.0,5.3,12.0,149.0,46.82,36.3
2017,1,24,8,45,507.5,66.5,5.4,13.0,194.0,48.7,38.1
2017,1,24,9,0,572.0,72.0,5.5,14.0,239.0,50.71,39.81
2017,1,24,9,15,614.0,78.5,5.65,15.0,285.0,53.48,42.09
2017,1,24,9,30,656.0,85.0,5.8,16.0,331.0,88.66,51.23
2017,1,24,9,45,742.0,80.0,6.0,17.0,390.0,135.13,76.68
2017,1,24,10,0,828.0,75.0,6.2,18.0,449.0,184.67,111.56
2017,1,24,10,15,846.0,77.5,6.25,18.5,487.0,234.63,154.15
2017,1,24,10,30,864.0,80.0,6.3,19.0,525.0,285.15,199.02
2017,1,24,10,45,877.0,81.5,6.35,20.0,557.0,337.55,245.41
2017,1,24,11,0,890.0,83.0,6.4,21.0,589.0,385.09,287.31
2017,1,24,11,15,899.0,84.5,6.35,21.0,613.5,430.33,327.7
2017,1,24,11,30,908.0,86.0,6.3,21.0,638.0,474.26,366.24
2017,1,24,11,45,924.0,82.0,6.3,21.5,657.0,514.88,400.71
2017,1,24,12,0,940.0,78.0,6.3,22.0,676.0,554.08,433.29
2017,1,24,12,15,942.5,78.5,6.2,22.0,684.0,588.68,462.24
2017,1,24,12,30,945.0,79.0,6.1,22.0,692.0,620.69,488.61
2017,1,24,12,45,945.5,79.0,6.05,22.5,692.0,648.27,510.26
2017,1,24,13,0,946.0,79.0,6.0,23.0,692.0,672.86,529.22
2017,1,24,13,15,943.5,78.5,5.85,23.0,683.0,691.93,544.47
2017,1,24,13,30,941.0,78.0,5.7,23.0,674.0,707.71,557.04
2017,1,24,13,45,934.5,77.5,5.55,23.5,656.5,717.46,563.7
2017,1,24,14,0,928.0,77.0,5.4,24.0,639.0,723.77,567.28
2017,1,24,14,15,850.0,95.5,5.15,24.0,594.5,701.48,550.53
2017,1,24,14,30,772.0,114.0,4.9,24.0,550.0,674.18,529.4
2017,1,24,14,45,831.5,92.5,4.7,24.0,537.5,692.14,544.11
2017,1,24,15,0,891.0,71.0,4.5,24.0,525.0,703.22,552.47
2017,1,24,15,15,809.5,80.0,4.15,23.5,468.5,657.41,519.6
2017,1,24,15,30,728.0,89.0,3.8,23.0,412.0,608.24,483.08
2017,1,24,15,45,696.5,86.5,3.45,22.5,370.5,576.16,459.6
2017,1,24,16,0,665.0,84.0,3.1,22.0,329.0,542.57,434.34
2017,1,24,16,15,633.5,76.5,2.85,21.0,284.5,501.9,404.13
2017,1,24,16,30,602.0,69.0,2.6,20.0,240.0,460.42,372.14
2017,1,24,16,45,541.5,61.5,2.35,19.5,193.0,402.08,324.7
2017,1,24,17,0,481.0,54.0,2.1,19.0,146.0,345.39,276.84
2017,1,24,17,15,398.5,42.0,2.1,18.5,102.5,275.02,216.56
2017,1,24,17,30,316.0,30.0,2.1,18.0,59.0,209.86,153.04
2017,1,24,17,45,158.0,15.0,2.15,17.5,29.5,99.96,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,11.62,0.0
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,23.65,14.55
2017,1,25,8,15,540.5,37.5,4.65,10.5,125.0,30.96,21.9
2017,1,25,8,30,639.0,45.0,4.8,11.0,174.0,35.99,26.76
2017,1,25,8,45,502.5,72.5,4.95,11.5,191.0,53.88,43.0
2017,1,25,9,0,366.0,100.0,5.1,12.0,208.0,71.85,59.12
2017,1,25,9,15,440.0,107.0,5.1,12.0,258.5,75.22,62.08
2017,1,25,9,30,514.0,114.0,5.1,12.0,309.0,106.1,70.56
2017,1,25,9,45,481.5,137.0,5.2,12.5,336.5,151.17,102.38
2017,1,25,10,0,449.0,160.0,5.3,13.0,364.0,192.92,137.14
2017,1,25,10,15,676.0,117.5,5.3,13.0,453.5,231.1,161.11
2017,1,25,10,30,903.0,75.0,5.3,13.0,543.0,296.7,211.51
2017,1,25,10,45,914.5,77.0,5.35,13.5,575.5,346.61,257.44
2017,1,25,11,0,926.0,79.0,5.4,14.0,608.0,395.82,302.3
2017,1,25,11,15,595.0,181.5,5.4,14.0,526.5,392.96,309.13
2017,1,25,11,30,264.0,284.0,5.4,14.0,445.0,367.07,293.06
2017,1,25,11,45,426.5,244.0,5.45,14.5,512.5,423.92,338.86
2017,1,25,12,0,589.0,204.0,5.5,15.0,580.0,490.68,392.82
2017,1,25,12,15,583.0,209.5,5.5,15.5,585.5,516.16,413.53
2017,1,25,12,30,577.0,215.0,5.5,16.0,591.0,539.68,432.37
2017,1,25,12,45,447.5,256.5,5.55,16.5,548.0,520.84,416.62
2017,1,25,13,0,318.0,298.0,5.6,17.0,505.0,490.99,391.77
2017,1,25,13,15,333.0,290.0,5.6,17.0,504.5,504.01,402.97
2017,1,25,13,30,348.0,282.0,5.6,17.0,504.0,516.21,413.41
2017,1,25,13,45,457.0,240.0,5.6,17.0,523.5,563.4,452.77
2017,1,25,14,0,566.0,198.0,5.6,17.0,543.0,604.77,487.6
2017,1,25,14,15,526.5,203.0,5.5,16.5,513.5,589.96,477.0
2017,1,25,14,30,487.0,208.0,5.4,16.0,484.0,572.84,464.68
2017,1,25,14,45,588.5,164.0,5.35,16.0,479.5,600.21,489.1
2017,1,25,15,0,690.0,120.0,5.3,16.0,475.0,628.33,513.76
2017,1,25,15,15,485.0,154.0,5.1,15.5,394.0,517.35,425.05
2017,1,25,15,30,280.0,188.0,4.9,15.0,313.0,404.63,333.17
2017,1,25,15,45,270.0,171.0,4.75,15.0,282.0,378.14,312.61
2017,1,25,16,0,260.0,154.0,4.6,15.0,251.0,350.78,290.77
2017,1,25,16,15,250.5,134.0,4.25,14.0,217.0,319.29,266.02
2017,1,25,16,30,241.0,114.0,3.9,13.0,183.0,287.04,239.93
2017,1,25,16,45,219.5,94.0,3.55,12.5,148.0,247.31,206.21
2017,1,25,17,0,198.0,74.0,3.2,12.0,113.0,207.77,171.62
2017,1,25,17,15,162.0,54.0,3.25,11.5,79.5,161.18,130.1
2017,1,25,17,30,126.0,34.0,3.3,11.0,46.0,115.7,86.32
2017,1,25,17,45,63.0,17.0,3.35,11.0,23.0,54.57,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,55.5,18.5,2.75,3.0,24.5,15.51,0.0
2017,1,26,8,0,111.0,37.0,3.1,4.0,49.0,30.2,20.78
2017,1,26,8,15,136.0,57.5,3.15,4.5,80.0,45.82,35.99
2017,1,26,8,30,161.0,78.0,3.2,5.0,111.0,60.88,50.25
2017,1,26,8,45,175.5,98.0,3.3,6.0,142.5,75.02,63.28
2017,1,26,9,0,190.0,118.0,3.4,7.0,174.0,88.64,75.5
2017,1,26,9,15,196.0,139.0,3.4,7.5,205.5,107.73,92.51
2017,1,26,9,30,202.0,160.0,3.4,8.0,237.0,135.34,105.51
2017,1,26,9,45,368.5,151.0,3.45,8.5,311.5,151.08,108.39
2017,1,26,10,0,535.0,142.0,3.5,9.0,386.0,192.87,134.96
2017,1,26,10,15,732.0,107.5,3.35,9.0,471.5,235.4,164.33
2017,1,26,10,30,929.0,73.0,3.2,9.0,557.0,303.32,218.2
2017,1,26,10,45,940.5,74.5,3.1,9.5,589.5,354.11,264.94
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,404.15,310.32
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,451.36,352.9
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,497.03,393.07
2017,1,26,11,45,972.0,79.0,2.6,10.0,689.5,539.05,429.37
2017,1,26,12,0,976.0,80.0,2.5,10.0,706.0,578.81,462.88
2017,1,26,12,15,978.5,80.5,2.35,10.0,714.5,614.84,492.41
2017,1,26,12,30,981.0,81.0,2.2,10.0,723.0,648.16,519.02
2017,1,26,12,45,981.0,81.0,2.1,10.5,723.0,676.63,540.59
2017,1,26,13,0,981.0,81.0,2.0,11.0,723.0,701.97,559.25
2017,1,26,13,15,978.0,80.5,1.85,11.0,713.5,721.62,573.94
2017,1,26,13,30,975.0,80.0,1.7,11.0,704.0,737.85,585.77
2017,1,26,13,45,968.5,79.5,1.6,11.0,686.0,748.21,593.01
2017,1,26,14,0,962.0,79.0,1.5,11.0,668.0,755.0,597.49
2017,1,26,14,15,953.0,77.5,1.5,11.0,642.0,755.4,598.53
2017,1,26,14,30,944.0,76.0,1.5,11.0,616.0,752.26,597.23
2017,1,26,14,45,931.0,75.0,1.5,11.5,582.0,743.41,590.9
2017,1,26,15,0,918.0,74.0,1.5,12.0,548.0,731.26,582.35
2017,1,26,15,15,900.0,71.5,1.4,11.5,507.5,710.77,568.96
2017,1,26,15,30,882.0,69.0,1.3,11.0,467.0,687.39,553.43
2017,1,26,15,45,856.0,66.5,1.25,11.0,421.5,660.75,534.52
2017,1,26,16,0,830.0,64.0,1.2,11.0,376.0,627.26,509.58
2017,1,26,16,15,793.5,60.0,1.1,10.0,326.0,583.52,477.48
2017,1,26,16,30,757.0,56.0,1.0,9.0,276.0,538.7,443.26
2017,1,26,16,45,697.0,51.0,0.9,8.5,224.0,478.55,394.52
2017,1,26,17,0,637.0,46.0,0.8,8.0,172.0,419.44,344.43
2017,1,26,17,15,538.5,37.5,0.9,7.5,122.5,338.62,275.36
2017,1,26,17,30,440.0,29.0,1.0,7.0,73.0,262.91,202.91
2017,1,26,17,45,220.0,14.5,1.1,6.5,36.5,128.92,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,13.77,0.0
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,28.16,19.17
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,34.36,25.74
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,40.35,31.62
2017,1,27,8,45,291.0,80.5,3.25,5.0,141.0,58.65,48.55
2017,1,27,9,0,5.0,107.0,3.3,6.0,109.0,93.25,80.0
2017,1,27,9,15,98.0,134.5,3.55,6.5,172.0,104.64,90.07
2017,1,27,9,30,191.0,162.0,3.8,7.0,235.0,136.57,107.18
2017,1,27,9,45,326.0,160.5,4.1,8.0,303.0,159.27,117.39
2017,1,27,10,0,461.0,159.0,4.4,9.0,371.0,195.52,140.67
2017,1,27,10,15,474.0,172.0,4.3,9.0,405.5,235.9,175.41
2017,1,27,10,30,487.0,185.0,4.2,9.0,440.0,277.15,211.81
2017,1,27,10,45,433.0,212.0,4.1,9.5,449.0,310.22,242.85
2017,1,27,11,0,379.0,239.0,4.0,10.0,458.0,339.77,269.76
2017,1,27,11,15,285.0,267.0,3.85,10.0,435.0,346.69,278.2
2017,1,27,11,30,191.0,295.0,3.7,10.0,412.0,346.45,279.56
2017,1,27,11,45,277.5,288.0,3.6,10.5,464.5,393.09,316.85
2017,1,27,12,0,364.0,281.0,3.5,11.0,517.0,445.96,358.91
2017,1,27,12,15,352.0,293.5,3.4,11.0,523.5,467.33,376.12
2017,1,27,12,30,340.0,306.0,3.3,11.0,530.0,487.23,392.01
2017,1,27,12,45,384.5,289.0,3.2,11.5,542.0,512.25,411.85
2017,1,27,13,0,429.0,272.0,3.1,12.0,554.0,541.76,434.92
2017,1,27,13,15,315.5,291.0,3.0,12.0,497.0,495.43,398.06
2017,1,27,13,30,202.0,310.0,2.9,12.0,440.0,442.31,355.55
2017,1,27,13,45,193.0,302.0,2.85,12.0,423.5,434.9,350.41
2017,1,27,14,0,184.0,294.0,2.8,12.0,407.0,426.42,344.19
2017,1,27,14,15,285.0,265.0,2.75,12.0,432.5,480.19,388.87
2017,1,27,14,30,386.0,236.0,2.7,12.0,458.0,525.57,426.51
2017,1,27,14,45,384.0,222.0,2.7,12.0,432.5,512.68,417.32
2017,1,27,15,0,382.0,208.0,2.7,12.0,407.0,498.06,407.09
2017,1,27,15,15,212.5,197.0,2.65,11.5,306.5,359.14,295.98
2017,1,27,15,30,43.0,186.0,2.6,11.0,206.0,222.6,182.67
2017,1,27,15,45,37.5,169.0,2.55,11.0,185.5,202.33,166.61
2017,1,27,16,0,32.0,152.0,2.5,11.0,165.0,182.03,149.99
2017,1,27,16,15,27.0,132.5,2.15,10.0,142.5,158.98,131.27
2017,1,27,16,30,22.0,113.0,1.8,9.0,120.0,128.16,105.53
2017,1,27,16,45,14.5,92.5,1.5,8.5,96.5,103.04,83.93
2017,1,27,17,0,7.0,72.0,1.2,8.0,73.0,78.0,61.99
2017,1,27,17,15,3.5,51.0,1.15,7.5,51.5,54.22,40.92
2017,1,27,17,30,0.0,30.0,1.1,7.0,30.0,29.51,18.67
2017,1,27,17,45,0.0,15.0,1.1,6.5,15.0,13.92,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,137.5,18.5,3.85,3.5,34.0,14.5,0.8
2017,1,28,8,0,275.0,37.0,4.0,4.0,68.0,28.77,19.68
2017,1,28,8,15,341.5,52.0,4.25,4.5,110.0,39.66,30.45
2017,1,28,8,30,408.0,67.0,4.5,5.0,152.0,50.11,40.44
2017,1,28,8,45,475.0,73.0,4.8,6.0,197.0,53.78,43.88
2017,1,28,9,0,542.0,79.0,5.1,7.0,242.0,55.91,45.72
2017,1,28,9,15,691.5,73.0,5.1,7.5,317.0,48.91,39.19
2017,1,28,9,30,841.0,67.0,5.1,8.0,392.0,92.26,48.57
2017,1,28,9,45,875.5,67.5,5.15,9.0,440.0,143.45,79.68
2017,1,28,10,0,910.0,68.0,5.2,10.0,488.0,202.61,126.44
2017,1,28,10,15,927.5,70.0,5.05,10.5,528.5,256.3,173.89
2017,1,28,10,30,945.0,72.0,4.9,11.0,569.0,310.29,223.24
2017,1,28,10,45,962.0,71.5,4.8,11.5,604.0,362.01,270.88
2017,1,28,11,0,979.0,71.0,4.7,12.0,639.0,413.38,317.55
2017,1,28,11,15,987.0,72.0,4.6,12.0,665.0,461.91,361.65
2017,1,28,11,30,995.0,73.0,4.5,12.0,691.0,508.84,403.35
2017,1,28,11,45,999.5,74.0,4.45,12.5,708.5,552.28,440.52
2017,1,28,12,0,1004.0,75.0,4.4,13.0,726.0,593.42,474.79
2017,1,28,12,15,1006.5,75.5,4.4,13.0,734.5,630.5,506.11
2017,1,28,12,30,1009.0,76.0,4.4,13.0,743.0,664.79,534.64
2017,1,28,12,45,1009.0,75.5,4.4,13.0,743.0,693.61,558.53
2017,1,28,13,0,1009.0,75.0,4.4,13.0,743.0,719.19,579.58
2017,1,28,13,15,1006.5,74.5,4.35,13.0,733.5,739.8,596.33
2017,1,28,13,30,1004.0,74.0,4.3,13.0,724.0,756.88,609.88
2017,1,28,13,45,999.0,73.5,4.3,13.5,706.0,768.68,617.95
2017,1,28,14,0,994.0,73.0,4.3,14.0,688.0,776.82,623.46
2017,1,28,14,15,985.5,72.0,4.25,13.5,662.0,778.3,626.24
2017,1,28,14,30,977.0,71.0,4.2,13.0,636.0,776.12,626.5
2017,1,28,14,45,963.0,70.5,4.2,13.0,601.5,767.05,620.88
2017,1,28,15,0,949.0,70.0,4.2,13.0,567.0,754.56,612.85
2017,1,28,15,15,932.5,68.0,4.05,12.5,526.5,735.33,600.29
2017,1,28,15,30,916.0,66.0,3.9,12.0,486.0,713.07,585.45
2017,1,28,15,45,892.0,63.0,3.75,12.0,439.5,681.76,562.45
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,648.15,536.99
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,609.71,507.06
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,565.25,471.29
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,507.44,423.39
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,450.33,373.83
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,370.68,304.27
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,295.73,232.61
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,142.73,33.71
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,14.5,4.55,3.0,43.0,11.9,0.34
2017,1,29,8,0,520.0,29.0,4.7,4.0,86.0,24.51,15.99
2017,1,29,8,15,609.0,35.0,4.55,5.0,137.0,28.3,20.11
2017,1,29,8,30,698.0,41.0,4.4,6.0,188.0,32.09,23.82
2017,1,29,8,45,751.5,45.0,4.25,7.0,240.5,34.02,25.65
2017,1,29,9,0,805.0,49.0,4.1,8.0,293.0,40.8,31.77
2017,1,29,9,15,837.5,52.0,4.1,9.0,343.0,42.88,33.5
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,91.41,45.97
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,144.3,78.69
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,198.47,121.3
2017,1,29,10,15,930.0,61.5,4.45,13.5,524.0,251.57,167.96
2017,1,29,10,30,946.0,63.0,4.6,14.0,564.0,304.83,216.41
2017,1,29,10,45,955.5,65.5,4.8,15.0,597.0,356.85,263.74
2017,1,29,11,0,965.0,68.0,5.0,16.0,630.0,407.94,309.49
2017,1,29,11,15,972.5,69.0,4.95,16.0,655.5,455.71,352.5
2017,1,29,11,30,980.0,70.0,4.9,16.0,681.0,501.87,393.21
2017,1,29,11,45,982.0,72.0,4.9,16.5,698.0,544.5,429.47
2017,1,29,12,0,984.0,74.0,4.9,17.0,715.0,584.73,462.83
2017,1,29,12,15,986.5,74.0,4.85,17.0,724.0,620.72,492.89
2017,1,29,12,30,989.0,74.0,4.8,17.0,733.0,653.96,520.21
2017,1,29,12,45,988.0,75.0,4.75,17.0,732.5,683.17,543.91
2017,1,29,13,0,987.0,76.0,4.7,17.0,732.0,709.19,564.81
2017,1,29,13,15,984.5,75.5,4.6,17.0,723.0,729.41,580.88
2017,1,29,13,30,982.0,75.0,4.5,17.0,714.0,746.18,593.73
2017,1,29,13,45,976.5,74.5,4.4,17.5,696.5,757.38,600.73
2017,1,29,14,0,971.0,74.0,4.3,18.0,679.0,764.99,605.2
2017,1,29,14,15,963.0,73.0,4.2,17.5,653.0,766.7,608.0
2017,1,29,14,30,955.0,72.0,4.1,17.0,627.0,764.83,608.37
2017,1,29,14,45,937.0,73.0,4.0,17.0,593.0,754.62,601.59
2017,1,29,15,0,919.0,74.0,3.9,17.0,559.0,741.16,592.56
2017,1,29,15,15,902.0,71.5,3.45,16.5,519.0,721.26,578.51
2017,1,29,15,30,885.0,69.0,3.0,16.0,479.0,698.42,562.14
2017,1,29,15,45,861.5,66.0,2.65,16.0,433.0,667.89,539.19
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,639.93,517.33
2017,1,29,16,15,803.0,59.5,2.05,15.0,337.0,597.22,485.66
2017,1,29,16,30,768.0,56.0,1.8,14.0,287.0,553.36,451.96
2017,1,29,16,45,713.0,51.0,1.6,13.0,235.0,495.24,405.77
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,437.9,358.0
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,359.09,290.72
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,284.74,221.96
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,141.68,48.35
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,11.85,0.8
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,24.42,15.6
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,28.69,20.08
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,32.91,24.17
2017,1,30,8,45,759.0,46.5,3.85,11.0,246.0,35.23,26.31
2017,1,30,9,0,811.0,51.0,3.7,12.0,299.0,37.55,28.32
2017,1,30,9,15,844.0,54.0,3.5,13.0,349.5,44.37,34.28
2017,1,30,9,30,877.0,57.0,3.3,14.0,400.0,94.96,47.4
2017,1,30,9,45,899.5,59.0,3.15,15.0,446.0,148.05,80.16
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,202.44,122.63
2017,1,30,10,15,938.0,63.0,3.15,17.0,532.5,256.51,169.12
2017,1,30,10,30,954.0,65.0,3.3,18.0,573.0,310.74,217.05
2017,1,30,10,45,965.0,66.0,3.45,19.0,606.0,362.44,262.97
2017,1,30,11,0,976.0,67.0,3.6,20.0,639.0,413.29,307.32
2017,1,30,11,15,983.5,68.0,3.5,20.5,665.0,461.63,348.9
2017,1,30,11,30,991.0,69.0,3.4,21.0,691.0,508.34,387.94
2017,1,30,11,45,996.0,69.5,3.3,21.5,708.0,551.52,423.11
2017,1,30,12,0,1001.0,70.0,3.2,22.0,725.0,592.44,455.46
2017,1,30,12,15,1003.0,70.0,3.15,22.0,733.5,628.76,484.56
2017,1,30,12,30,1005.0,70.0,3.1,22.0,742.0,662.24,510.92
2017,1,30,12,45,1004.5,70.0,3.05,22.5,742.0,691.2,532.44
2017,1,30,13,0,1004.0,70.0,3.0,23.0,742.0,716.92,551.13
2017,1,30,13,15,1001.0,70.0,2.95,22.5,732.5,737.65,568.09
2017,1,30,13,30,998.0,70.0,2.9,22.0,723.0,754.86,581.59
2017,1,30,13,45,993.0,69.5,2.9,22.0,705.5,766.59,590.29
2017,1,30,14,0,988.0,69.0,2.9,22.0,688.0,774.68,596.58
2017,1,30,14,15,980.0,68.0,2.8,22.0,662.0,776.44,598.01
2017,1,30,14,30,972.0,67.0,2.7,22.0,636.0,774.56,597.04
2017,1,30,14,45,955.5,68.0,2.65,22.0,602.0,765.32,591.33
2017,1,30,15,0,939.0,69.0,2.6,22.0,568.0,752.75,583.41
2017,1,30,15,15,922.5,67.0,2.35,21.5,527.5,733.5,570.71
2017,1,30,15,30,906.0,65.0,2.1,21.0,487.0,711.25,555.79
2017,1,30,15,45,881.5,62.5,1.85,20.5,440.5,680.18,534.31
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,646.88,510.82
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,609.14,485.61
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,565.31,454.63
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,507.66,410.44
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,450.76,364.45
2017,1,30,17,15,591.0,37.0,1.45,14.0,137.0,373.4,299.92
2017,1,30,17,30,501.0,30.0,1.5,13.0,86.0,300.42,233.73
2017,1,30,17,45,250.5,15.0,1.6,12.5,43.0,146.55,62.52
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.8,8.0,45.5,12.74,1.88
2017,1,31,8,0,513.0,31.0,4.1,9.0,91.0,26.32,17.31
2017,1,31,8,15,602.5,38.5,3.95,9.5,143.0,31.42,22.55
2017,1,31,8,30,692.0,46.0,3.8,10.0,195.0,36.42,27.35
2017,1,31,8,45,743.5,51.0,3.7,11.0,248.0,38.99,29.71
2017,1,31,9,0,795.0,56.0,3.6,12.0,301.0,41.54,31.92
2017,1,31,9,15,829.0,59.5,3.85,13.0,352.0,42.79,32.86
2017,1,31,9,30,863.0,63.0,4.1,14.0,403.0,94.86,47.15
2017,1,31,9,45,885.0,66.0,4.4,15.0,449.0,153.82,85.51
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,208.46,128.6
2017,1,31,10,15,923.5,71.0,4.95,16.5,535.5,262.14,175.42
2017,1,31,10,30,940.0,73.0,5.2,17.0,576.0,316.05,223.96
2017,1,31,10,45,950.0,75.0,5.5,18.0,609.5,367.87,270.66
2017,1,31,11,0,960.0,77.0,5.8,19.0,643.0,418.81,315.86
2017,1,31,11,15,967.0,78.0,5.75,19.5,668.5,466.5,357.74
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,512.56,397.18
2017,1,31,11,45,978.5,80.0,5.7,20.5,711.0,555.54,433.25
2017,1,31,12,0,983.0,81.0,5.7,21.0,728.0,596.29,466.6
2017,1,31,12,15,984.5,81.5,5.6,21.0,736.5,632.46,496.35
2017,1,31,12,30,986.0,82.0,5.5,21.0,745.0,665.82,523.33
2017,1,31,12,45,983.0,83.0,5.4,21.0,744.0,693.97,545.84
2017,1,31,13,0,980.0,84.0,5.3,21.0,743.0,718.84,565.5
2017,1,31,13,15,977.0,83.5,5.2,21.0,733.5,738.82,581.27
2017,1,31,13,30,974.0,83.0,5.1,21.0,724.0,755.36,593.84
2017,1,31,13,45,966.0,83.0,5.0,21.0,705.5,765.45,601.2
2017,1,31,14,0,958.0,83.0,4.9,21.0,687.0,771.92,606.06
2017,1,31,14,15,949.5,82.0,4.75,21.0,661.0,773.37,607.14
2017,1,31,14,30,941.0,81.0,4.6,21.0,635.0,771.28,605.79
2017,1,31,14,45,926.5,80.0,4.5,21.0,601.0,761.41,599.18
2017,1,31,15,0,912.0,79.0,4.4,21.0,567.0,748.23,590.3
2017,1,31,15,15,894.5,76.5,4.1,20.5,526.5,728.05,576.91
2017,1,31,15,30,877.0,74.0,3.8,20.0,486.0,709.77,564.98
2017,1,31,15,45,850.5,71.5,3.5,19.5,439.5,677.89,542.76
2017,1,31,16,0,824.0,69.0,3.2,19.0,393.0,643.79,518.06
2017,1,31,16,15,788.5,65.0,3.0,18.0,342.5,600.21,486.41
2017,1,31,16,30,753.0,61.0,2.8,17.0,292.0,555.48,452.67
2017,1,31,16,45,697.0,55.5,2.65,16.0,239.5,496.11,406.01
2017,1,31,17,0,641.0,50.0,2.5,15.0,187.0,437.53,357.76
2017,1,31,17,15,549.0,41.5,2.55,14.5,136.5,363.28,294.1
2017,1,31,17,30,457.0,33.0,2.6,14.0,86.0,289.83,227.13
2017,1,31,17,45,228.5,16.5,2.65,13.5,43.0,143.17,70.83
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
