Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,4.15,11.0,43.0,14.35,3.31
2017,2,1,8,0,412.0,37.0,4.3,12.0,86.0,29.49,19.86
2017,2,1,8,15,506.0,46.5,4.3,12.5,136.5,35.6,25.96
2017,2,1,8,30,600.0,56.0,4.3,13.0,187.0,41.49,31.54
2017,2,1,8,45,662.0,61.5,4.3,14.0,239.5,43.76,33.59
2017,2,1,9,0,724.0,67.0,4.3,15.0,292.0,50.7,39.66
2017,2,1,9,15,761.0,71.5,4.4,15.5,342.0,53.81,42.27
2017,2,1,9,30,798.0,76.0,4.5,16.0,392.0,103.43,55.48
2017,2,1,9,45,826.5,78.0,4.65,17.0,438.5,153.44,86.87
2017,2,1,10,0,855.0,80.0,4.8,18.0,485.0,205.68,127.66
2017,2,1,10,15,873.0,82.5,4.85,18.5,525.0,257.97,172.79
2017,2,1,10,30,891.0,85.0,4.9,19.0,565.0,310.83,219.68
2017,2,1,10,45,905.0,86.5,4.95,20.0,599.0,365.83,267.81
2017,2,1,11,0,919.0,88.0,5.0,21.0,633.0,415.98,311.25
2017,2,1,11,15,928.0,89.0,5.0,21.0,658.5,462.94,352.46
2017,2,1,11,30,937.0,90.0,5.0,21.0,684.0,508.53,391.67
2017,2,1,11,45,945.0,90.0,5.0,21.5,702.5,551.1,426.87
2017,2,1,12,0,953.0,90.0,5.0,22.0,721.0,591.76,459.68
2017,2,1,12,15,955.5,90.0,4.95,22.5,729.5,627.2,487.6
2017,2,1,12,30,958.0,90.0,4.9,23.0,738.0,659.98,512.83
2017,2,1,12,45,957.5,90.0,4.9,23.5,738.0,688.09,534.22
2017,2,1,13,0,957.0,90.0,4.9,24.0,738.0,713.1,552.92
2017,2,1,13,15,954.5,90.0,4.8,24.0,729.0,733.59,568.68
2017,2,1,13,30,952.0,90.0,4.7,24.0,720.0,750.73,581.52
2017,2,1,13,45,946.0,89.0,4.6,24.0,702.0,760.98,588.8
2017,2,1,14,0,940.0,88.0,4.5,24.0,684.0,767.71,593.7
2017,2,1,14,15,931.5,86.5,4.3,24.0,658.5,768.58,594.28
2017,2,1,14,30,923.0,85.0,4.1,24.0,633.0,765.96,592.62
2017,2,1,14,45,911.5,83.0,3.9,24.0,599.5,757.18,586.68
2017,2,1,15,0,900.0,81.0,3.7,24.0,566.0,745.09,578.49
2017,2,1,15,15,882.5,78.5,3.3,23.5,526.0,729.74,568.3
2017,2,1,15,30,865.0,76.0,2.9,23.0,486.0,706.86,552.56
2017,2,1,15,45,839.5,73.0,2.5,22.5,439.5,675.17,530.2
2017,2,1,16,0,814.0,70.0,2.1,22.0,393.0,641.26,505.43
2017,2,1,16,15,778.0,66.0,1.95,21.0,343.0,597.45,474.48
2017,2,1,16,30,742.0,62.0,1.8,20.0,293.0,552.53,441.55
2017,2,1,16,45,687.5,56.5,1.7,19.0,241.0,494.13,396.99
2017,2,1,17,0,633.0,51.0,1.6,18.0,189.0,440.93,354.13
2017,2,1,17,15,542.0,42.5,1.6,17.5,138.5,362.7,289.04
2017,2,1,17,30,451.0,34.0,1.6,17.0,88.0,289.59,224.24
2017,2,1,17,45,225.5,17.0,1.65,16.5,44.0,144.15,78.1
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,199.5,19.0,5.2,5.5,43.0,14.72,4.26
2017,2,2,8,0,399.0,38.0,5.5,6.0,86.0,30.28,21.16
2017,2,2,8,15,491.5,47.5,5.5,6.5,135.5,36.34,27.33
2017,2,2,8,30,584.0,57.0,5.5,7.0,185.0,42.18,32.97
2017,2,2,8,45,638.5,63.5,5.5,7.5,236.5,45.21,35.83
2017,2,2,9,0,693.0,70.0,5.5,8.0,288.0,48.18,38.48
2017,2,2,9,15,731.0,75.0,5.4,8.5,337.5,52.94,42.68
2017,2,2,9,30,769.0,80.0,5.3,9.0,387.0,106.7,60.27
2017,2,2,9,45,793.5,84.0,5.25,9.5,432.5,156.5,93.36
2017,2,2,10,0,818.0,88.0,5.2,10.0,478.0,208.17,135.47
2017,2,2,10,15,836.5,91.0,5.15,10.5,517.5,259.26,180.88
2017,2,2,10,30,855.0,94.0,5.1,11.0,557.0,311.06,228.09
2017,2,2,10,45,866.5,96.5,5.05,11.5,590.0,360.6,273.61
2017,2,2,11,0,878.0,99.0,5.0,12.0,623.0,409.64,317.94
2017,2,2,11,15,887.5,101.0,4.9,12.5,649.0,456.66,359.56
2017,2,2,11,30,897.0,103.0,4.8,13.0,675.0,502.52,399.07
2017,2,2,11,45,896.5,106.5,4.75,13.5,691.0,543.45,433.72
2017,2,2,12,0,896.0,110.0,4.7,14.0,707.0,582.06,465.55
2017,2,2,12,15,899.0,111.0,4.6,14.0,716.0,617.81,495.1
2017,2,2,12,30,902.0,112.0,4.5,14.0,725.0,651.12,522.13
2017,2,2,12,45,529.5,223.0,4.4,14.0,583.0,551.05,442.29
2017,2,2,13,0,157.0,334.0,4.3,14.0,441.0,424.09,338.59
2017,2,2,13,15,124.5,324.5,4.2,14.0,409.0,400.62,320.4
2017,2,2,13,30,92.0,315.0,4.1,14.0,377.0,369.22,295.48
2017,2,2,13,45,96.0,308.0,4.05,14.5,371.0,369.45,295.66
2017,2,2,14,0,100.0,301.0,4.0,15.0,365.0,369.39,295.58
2017,2,2,14,15,78.5,281.5,3.95,15.0,330.5,337.45,270.46
2017,2,2,14,30,57.0,262.0,3.9,15.0,296.0,304.58,244.47
2017,2,2,14,45,36.5,231.0,3.85,15.0,252.5,259.35,208.41
2017,2,2,15,0,16.0,200.0,3.8,15.0,209.0,205.25,164.72
2017,2,2,15,15,14.0,186.0,3.7,14.5,193.5,190.81,153.69
2017,2,2,15,30,12.0,172.0,3.6,14.0,178.0,176.33,142.43
2017,2,2,15,45,372.5,131.5,3.55,14.0,281.0,421.01,349.99
2017,2,2,16,0,733.0,91.0,3.5,14.0,384.0,617.55,508.9
2017,2,2,16,15,694.0,85.0,3.15,13.0,335.0,571.42,472.64
2017,2,2,16,30,655.0,79.0,2.8,12.0,286.0,524.55,436.1
2017,2,2,16,45,597.0,71.5,2.5,11.5,234.5,464.26,386.73
2017,2,2,17,0,539.0,64.0,2.2,11.0,183.0,405.16,336.56
2017,2,2,17,15,448.0,53.0,2.15,10.5,134.0,326.44,268.87
2017,2,2,17,30,357.0,42.0,2.1,10.0,85.0,252.52,202.19
2017,2,2,17,45,178.5,21.0,2.05,9.5,42.5,130.05,78.04
2017,2,2,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.67,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,25.3,12.28
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,43.68,33.23
2017,2,3,8,15,220.0,76.5,4.1,5.5,118.0,59.71,48.67
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,75.21,63.25
2017,2,3,8,45,148.0,54.0,4.35,6.5,87.0,42.98,33.93
2017,2,3,9,0,0.0,10.0,4.5,7.0,10.0,9.26,2.89
2017,2,3,9,15,0.0,12.0,4.5,7.0,12.0,11.12,4.59
2017,2,3,9,30,0.0,14.0,4.5,7.0,14.0,12.98,5.76
2017,2,3,9,45,0.0,16.0,4.55,7.5,16.0,14.84,7.33
2017,2,3,10,0,0.0,18.0,4.6,8.0,18.0,16.71,8.9
2017,2,3,10,15,0.0,19.5,4.55,8.5,19.5,18.11,10.05
2017,2,3,10,30,0.0,21.0,4.5,9.0,21.0,19.51,11.19
2017,2,3,10,45,2.5,106.0,4.5,9.5,107.5,99.17,78.99
2017,2,3,11,0,5.0,191.0,4.5,10.0,194.0,175.91,142.71
2017,2,3,11,15,6.5,198.5,4.45,10.0,202.5,184.22,149.25
2017,2,3,11,30,8.0,206.0,4.4,10.0,211.0,192.66,156.02
2017,2,3,11,45,7.5,207.5,4.4,10.0,212.5,194.84,157.67
2017,2,3,12,0,7.0,209.0,4.4,10.0,214.0,196.92,159.26
2017,2,3,12,15,49.5,267.0,4.35,10.0,301.0,275.7,223.95
2017,2,3,12,30,92.0,325.0,4.3,10.0,388.0,358.46,290.79
2017,2,3,12,45,72.5,314.5,4.25,10.5,364.5,342.01,276.75
2017,2,3,13,0,53.0,304.0,4.2,11.0,341.0,323.89,261.61
2017,2,3,13,15,30.0,254.5,4.15,11.0,275.5,264.04,213.38
2017,2,3,13,30,7.0,205.0,4.1,11.0,210.0,197.83,159.34
2017,2,3,13,45,19.5,233.0,4.1,11.0,246.0,234.55,189.89
2017,2,3,14,0,32.0,261.0,4.1,11.0,282.0,279.64,226.88
2017,2,3,14,15,49.5,265.0,4.05,11.0,295.5,299.27,243.4
2017,2,3,14,30,67.0,269.0,4.0,11.0,309.0,319.43,260.44
2017,2,3,14,45,33.5,199.0,3.95,11.0,219.0,223.01,181.85
2017,2,3,15,0,0.0,129.0,3.9,11.0,129.0,121.87,97.59
2017,2,3,15,15,0.0,98.5,3.8,10.5,98.5,92.22,73.12
2017,2,3,15,30,0.0,68.0,3.7,10.0,68.0,63.28,48.82
2017,2,3,15,45,0.0,72.5,3.65,10.0,72.5,67.47,52.58
2017,2,3,16,0,0.0,77.0,3.6,10.0,77.0,71.75,56.4
2017,2,3,16,15,208.5,102.0,3.4,9.5,168.5,258.79,220.45
2017,2,3,16,30,417.0,127.0,3.2,9.0,260.0,429.39,363.43
2017,2,3,16,45,366.5,110.5,3.0,9.0,212.5,370.86,313.21
2017,2,3,17,0,316.0,94.0,2.8,9.0,165.0,314.02,264.07
2017,2,3,17,15,239.5,74.0,2.65,8.5,119.5,233.75,194.46
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,166.29,133.88
2017,2,3,17,45,88.0,30.5,2.35,8.0,41.0,93.77,58.69
2017,2,3,18,0,13.0,7.0,2.2,8.0,8.0,12.15,0.0
2017,2,3,18,15,6.5,3.5,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,6.0,9.0,8.58,0.0
2017,2,4,7,45,111.0,30.5,1.3,6.5,43.0,24.98,12.66
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,41.62,31.28
2017,2,4,8,15,283.5,69.5,1.3,7.0,123.0,53.0,42.43
2017,2,4,8,30,365.0,87.0,1.2,7.0,169.0,64.99,53.79
2017,2,4,8,45,182.5,68.0,1.2,7.5,109.0,53.48,43.42
2017,2,4,9,0,0.0,49.0,1.2,8.0,49.0,45.53,36.12
2017,2,4,9,15,0.0,58.0,1.15,8.0,58.0,53.92,43.7
2017,2,4,9,30,0.0,67.0,1.1,8.0,67.0,62.33,48.72
2017,2,4,9,45,0.0,71.0,1.1,8.5,71.0,66.07,51.68
2017,2,4,10,0,0.0,75.0,1.1,9.0,75.0,69.81,54.62
2017,2,4,10,15,0.0,81.0,1.15,9.0,81.0,75.43,59.25
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,81.05,63.85
2017,2,4,10,45,0.0,81.0,1.25,9.5,81.0,75.46,58.84
2017,2,4,11,0,0.0,75.0,1.3,10.0,75.0,69.86,53.9
2017,2,4,11,15,0.0,105.5,1.4,10.0,105.5,98.14,77.56
2017,2,4,11,30,0.0,136.0,1.5,10.0,136.0,126.06,100.62
2017,2,4,11,45,0.0,147.5,1.6,10.5,147.5,136.76,109.1
2017,2,4,12,0,0.0,159.0,1.7,11.0,159.0,147.55,117.65
2017,2,4,12,15,7.0,199.0,1.85,11.0,204.0,188.66,151.21
2017,2,4,12,30,14.0,239.0,2.0,11.0,249.0,230.64,185.11
2017,2,4,12,45,7.0,196.0,2.2,11.5,201.0,187.31,149.72
2017,2,4,13,0,0.0,153.0,2.4,12.0,153.0,142.96,113.39
2017,2,4,13,15,0.0,122.0,2.55,12.0,122.0,113.97,89.7
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,84.87,65.67
2017,2,4,13,45,0.0,115.0,2.85,12.5,115.0,107.51,84.42
2017,2,4,14,0,0.0,139.0,3.0,13.0,139.0,130.48,103.28
2017,2,4,14,15,0.0,122.0,3.1,13.0,122.0,114.35,90.09
2017,2,4,14,30,0.0,105.0,3.2,13.0,105.0,98.16,76.84
2017,2,4,14,45,0.0,118.5,3.3,13.0,118.5,111.29,87.94
2017,2,4,15,0,0.0,132.0,3.4,13.0,132.0,124.81,99.36
2017,2,4,15,15,0.0,85.5,3.4,12.5,85.5,79.64,61.95
2017,2,4,15,30,0.0,39.0,3.4,12.0,39.0,36.24,25.4
2017,2,4,15,45,20.0,101.0,3.45,12.0,109.5,113.92,92.15
2017,2,4,16,0,40.0,163.0,3.5,12.0,180.0,199.38,164.33
2017,2,4,16,15,33.0,144.0,3.35,11.5,156.5,175.42,144.6
2017,2,4,16,30,26.0,125.0,3.2,11.0,133.0,151.55,124.82
2017,2,4,16,45,18.0,104.0,3.05,11.0,109.5,117.04,95.38
2017,2,4,17,0,10.0,83.0,2.9,11.0,86.0,91.02,72.78
2017,2,4,17,15,5.0,61.5,2.7,10.5,63.0,66.01,50.9
2017,2,4,17,30,0.0,40.0,2.5,10.0,40.0,40.44,28.34
2017,2,4,17,45,0.0,22.5,2.3,10.0,22.5,21.61,9.75
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.77,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,10.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.48,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.61,10.39
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,34.03,24.07
2017,2,5,8,15,405.0,55.5,2.9,12.5,132.5,43.1,32.74
2017,2,5,8,30,492.0,67.0,2.9,13.0,180.0,50.36,39.53
2017,2,5,8,45,270.5,98.5,2.95,13.5,163.0,75.55,62.03
2017,2,5,9,0,49.0,130.0,3.0,14.0,146.0,105.87,88.67
2017,2,5,9,15,56.0,150.5,3.05,14.5,171.5,122.28,97.47
2017,2,5,9,30,63.0,171.0,3.1,15.0,197.0,144.43,113.63
2017,2,5,9,45,31.5,144.5,3.2,16.0,157.5,128.63,100.69
2017,2,5,10,0,0.0,118.0,3.3,17.0,118.0,107.98,84.45
2017,2,5,10,15,0.0,128.0,3.5,17.5,128.0,117.22,91.67
2017,2,5,10,30,0.0,138.0,3.7,18.0,138.0,126.48,98.81
2017,2,5,10,45,0.0,146.5,3.95,19.0,146.5,134.47,104.68
2017,2,5,11,0,0.0,155.0,4.2,20.0,155.0,142.48,110.52
2017,2,5,11,15,134.5,229.0,4.35,20.0,316.5,260.7,203.41
2017,2,5,11,30,269.0,303.0,4.5,20.0,478.0,393.41,306.33
2017,2,5,11,45,269.0,312.0,4.7,20.5,491.0,416.81,324.44
2017,2,5,12,0,269.0,321.0,4.9,21.0,504.0,439.7,342.24
2017,2,5,12,15,321.5,313.5,4.95,21.0,534.5,477.31,372.09
2017,2,5,12,30,374.0,306.0,5.0,21.0,565.0,517.09,403.54
2017,2,5,12,45,207.5,301.0,5.1,21.5,445.0,418.72,326.98
2017,2,5,13,0,41.0,296.0,5.2,22.0,325.0,308.64,239.5
2017,2,5,13,15,101.0,314.0,5.15,22.0,383.5,370.5,288.77
2017,2,5,13,30,161.0,332.0,5.1,22.0,442.0,441.09,343.85
2017,2,5,13,45,89.0,284.0,5.1,22.5,345.0,340.94,265.75
2017,2,5,14,0,17.0,236.0,5.1,23.0,248.0,236.96,183.5
2017,2,5,14,15,60.0,260.5,5.0,23.0,298.0,302.43,236.0
2017,2,5,14,30,103.0,285.0,4.9,23.0,348.0,363.31,284.17
2017,2,5,14,45,51.5,217.0,4.85,23.0,248.5,255.44,199.85
2017,2,5,15,0,0.0,149.0,4.8,23.0,149.0,141.65,108.96
2017,2,5,15,15,0.0,98.5,4.6,22.5,98.5,92.19,69.68
2017,2,5,15,30,0.0,48.0,4.4,22.0,48.0,44.62,31.16
2017,2,5,15,45,0.0,59.5,4.2,22.0,59.5,55.33,40.1
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,66.06,49.05
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,57.66,42.42
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,49.26,35.68
2017,2,5,16,45,262.0,58.5,2.65,19.5,119.0,244.34,201.1
2017,2,5,17,0,524.0,64.0,2.2,19.0,185.0,402.56,326.71
2017,2,5,17,15,437.5,53.5,2.15,18.5,137.0,326.43,262.19
2017,2,5,17,30,351.0,43.0,2.1,18.0,89.0,254.89,200.03
2017,2,5,17,45,212.0,27.5,2.05,17.5,51.5,157.43,105.75
2017,2,5,18,0,73.0,12.0,2.0,17.0,14.0,42.67,0.0
2017,2,5,18,15,36.5,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.0,6.5,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,16.0,13.0,11.44,0.0
2017,2,6,7,45,183.0,29.0,3.6,16.5,50.0,22.78,11.4
2017,2,6,8,0,313.0,46.0,3.9,17.0,87.0,35.57,24.9
2017,2,6,8,15,400.0,57.5,4.15,17.5,134.5,44.78,33.53
2017,2,6,8,30,487.0,69.0,4.4,18.0,182.0,51.96,40.11
2017,2,6,8,45,543.5,77.5,4.65,19.0,231.5,56.14,43.74
2017,2,6,9,0,600.0,86.0,4.9,20.0,281.0,60.19,47.08
2017,2,6,9,15,300.0,59.5,5.1,20.5,157.0,41.33,25.89
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,30.64,19.89
2017,2,6,9,45,0.0,52.0,5.5,21.5,52.0,48.34,34.41
2017,2,6,10,0,0.0,71.0,5.7,22.0,71.0,66.08,48.77
2017,2,6,10,15,0.0,77.0,5.75,22.0,77.0,71.7,53.21
2017,2,6,10,30,0.0,83.0,5.8,22.0,83.0,77.32,57.64
2017,2,6,10,45,36.0,180.0,5.9,22.5,202.5,172.81,133.36
2017,2,6,11,0,72.0,277.0,6.0,23.0,322.0,270.44,209.34
2017,2,6,11,15,72.5,288.5,5.95,23.0,335.0,286.71,221.95
2017,2,6,11,30,73.0,300.0,5.9,23.0,348.0,302.95,234.6
2017,2,6,11,45,92.0,314.5,5.9,23.0,376.5,331.17,256.55
2017,2,6,12,0,111.0,329.0,5.9,23.0,405.0,360.93,279.66
2017,2,6,12,15,112.5,332.5,5.8,23.0,410.0,372.07,288.3
2017,2,6,12,30,114.0,336.0,5.7,23.0,415.0,382.97,296.77
2017,2,6,12,45,67.5,300.0,5.65,23.0,347.0,325.9,252.57
2017,2,6,13,0,21.0,264.0,5.6,23.0,279.0,261.37,202.04
2017,2,6,13,15,32.0,279.0,5.5,23.0,301.0,289.47,224.22
2017,2,6,13,30,43.0,294.0,5.4,23.0,323.0,314.96,244.21
2017,2,6,13,45,110.0,306.0,5.35,23.0,378.5,378.5,294.85
2017,2,6,14,0,177.0,318.0,5.3,23.0,434.0,451.64,352.17
2017,2,6,14,15,148.0,304.0,5.3,23.0,398.5,421.2,328.84
2017,2,6,14,30,119.0,290.0,5.3,23.0,363.0,380.76,298.0
2017,2,6,14,45,391.5,217.0,5.35,23.0,439.0,535.74,423.72
2017,2,6,15,0,664.0,144.0,5.4,23.0,515.0,664.84,526.85
2017,2,6,15,15,392.0,183.0,5.25,23.0,398.0,502.1,399.28
2017,2,6,15,30,120.0,222.0,5.1,23.0,281.0,328.92,260.39
2017,2,6,15,45,391.5,162.0,4.95,23.0,329.0,474.5,380.54
2017,2,6,16,0,663.0,102.0,4.8,23.0,377.0,593.11,475.86
2017,2,6,16,15,624.0,95.5,4.45,22.5,329.5,547.3,440.41
2017,2,6,16,30,585.0,89.0,4.1,22.0,282.0,500.88,404.57
2017,2,6,16,45,525.5,81.0,3.75,21.5,232.0,440.01,356.32
2017,2,6,17,0,466.0,73.0,3.4,21.0,182.0,380.45,307.57
2017,2,6,17,15,379.5,60.5,3.3,20.5,135.0,302.63,242.75
2017,2,6,17,30,293.0,48.0,3.2,20.0,88.0,232.6,182.12
2017,2,6,17,45,146.5,31.0,3.1,20.0,51.0,133.89,91.01
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,13.34,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,16.2,0.0
2017,2,7,7,45,236.5,27.0,3.85,15.5,58.5,21.7,11.03
2017,2,7,8,0,473.0,37.0,4.0,16.0,100.0,28.69,19.14
2017,2,7,8,15,559.0,44.5,3.95,16.5,152.0,33.08,23.46
2017,2,7,8,30,645.0,52.0,3.9,17.0,204.0,40.93,30.59
2017,2,7,8,45,701.5,57.0,3.9,18.0,257.5,43.25,32.6
2017,2,7,9,0,758.0,62.0,3.9,19.0,311.0,45.58,34.5
2017,2,7,9,15,792.0,66.0,3.9,19.5,362.0,59.99,35.23
2017,2,7,9,30,826.0,70.0,3.9,20.0,413.0,111.61,56.94
2017,2,7,9,45,856.0,71.0,3.9,21.0,461.0,163.35,91.43
2017,2,7,10,0,886.0,72.0,3.9,22.0,509.0,222.82,138.58
2017,2,7,10,15,902.0,74.0,3.95,22.5,549.5,276.14,184.47
2017,2,7,10,30,918.0,76.0,4.0,23.0,590.0,329.67,231.35
2017,2,7,10,45,736.5,139.5,4.05,24.0,567.0,362.91,265.57
2017,2,7,11,0,555.0,203.0,4.1,25.0,544.0,385.75,288.49
2017,2,7,11,15,593.0,200.0,4.05,25.0,578.0,428.28,323.12
2017,2,7,11,30,631.0,197.0,4.0,25.0,612.0,473.59,359.37
2017,2,7,11,45,528.5,243.0,4.0,25.5,596.5,490.37,372.78
2017,2,7,12,0,426.0,289.0,4.0,26.0,581.0,498.9,378.95
2017,2,7,12,15,604.5,223.0,3.9,26.0,643.0,563.4,429.14
2017,2,7,12,30,783.0,157.0,3.8,26.0,705.0,635.76,484.68
2017,2,7,12,45,724.5,181.5,3.75,26.5,688.5,647.71,492.32
2017,2,7,13,0,666.0,206.0,3.7,27.0,672.0,654.42,496.09
2017,2,7,13,15,647.0,209.5,3.6,27.0,658.0,663.4,502.89
2017,2,7,13,30,628.0,213.0,3.5,27.0,644.0,669.32,507.38
2017,2,7,13,45,526.5,243.0,3.4,27.0,598.0,636.78,482.93
2017,2,7,14,0,425.0,273.0,3.3,27.0,552.0,595.36,452.05
2017,2,7,14,15,468.5,246.5,3.15,27.0,543.5,615.56,468.12
2017,2,7,14,30,512.0,220.0,3.0,27.0,535.0,626.37,477.28
2017,2,7,14,45,487.5,215.0,2.85,27.0,503.0,606.58,463.17
2017,2,7,15,0,463.0,210.0,2.7,27.0,471.0,584.85,447.77
2017,2,7,15,15,372.5,211.5,2.4,26.5,412.0,510.09,393.1
2017,2,7,15,30,282.0,213.0,2.1,26.0,353.0,446.31,345.55
2017,2,7,15,45,306.5,188.5,1.85,26.0,328.0,435.31,338.62
2017,2,7,16,0,331.0,164.0,1.6,26.0,303.0,421.77,329.29
2017,2,7,16,15,318.5,146.0,1.45,25.0,266.5,388.69,305.81
2017,2,7,16,30,306.0,128.0,1.3,24.0,230.0,354.85,281.14
2017,2,7,16,45,487.0,89.5,1.15,23.5,220.0,424.83,336.47
2017,2,7,17,0,668.0,51.0,1.0,23.0,210.0,470.98,370.18
2017,2,7,17,15,586.0,43.5,1.05,22.0,158.0,395.02,309.76
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,328.46,253.74
2017,2,7,17,45,252.0,28.0,1.2,20.5,63.0,181.55,126.41
2017,2,7,18,0,0.0,20.0,1.3,20.0,20.0,19.06,0.0
2017,2,7,18,15,0.0,10.0,1.35,19.5,10.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,18.11,0.0
2017,2,8,7,45,241.0,27.5,4.35,15.0,60.5,22.03,11.64
2017,2,8,8,0,482.0,36.0,4.5,16.0,102.0,27.65,18.28
2017,2,8,8,15,565.0,43.5,4.4,16.5,153.5,32.1,22.62
2017,2,8,8,30,648.0,51.0,4.3,17.0,205.0,39.87,29.66
2017,2,8,8,45,702.0,55.0,4.2,18.0,257.5,41.37,30.94
2017,2,8,9,0,756.0,59.0,4.1,19.0,310.0,42.94,32.18
2017,2,8,9,15,599.5,102.0,4.25,20.0,320.0,81.86,54.46
2017,2,8,9,30,443.0,145.0,4.4,21.0,330.0,139.2,92.79
2017,2,8,9,45,660.5,107.0,4.6,22.0,417.5,164.93,100.67
2017,2,8,10,0,878.0,69.0,4.8,23.0,505.0,221.4,137.63
2017,2,8,10,15,895.0,71.0,4.85,23.5,545.5,274.58,183.49
2017,2,8,10,30,912.0,73.0,4.9,24.0,586.0,328.1,230.41
2017,2,8,10,45,928.0,72.5,5.0,24.5,621.0,379.2,275.24
2017,2,8,11,0,944.0,72.0,5.1,25.0,656.0,429.95,319.01
2017,2,8,11,15,764.5,143.0,5.15,25.0,628.5,454.42,343.54
2017,2,8,11,30,585.0,214.0,5.2,25.0,601.0,467.84,357.06
2017,2,8,11,45,593.5,218.5,5.3,25.5,619.5,503.79,385.58
2017,2,8,12,0,602.0,223.0,5.4,26.0,638.0,538.94,412.88
2017,2,8,12,15,782.0,153.5,5.4,26.0,699.5,606.25,466.16
2017,2,8,12,30,962.0,84.0,5.4,26.0,761.0,678.61,523.01
2017,2,8,12,45,963.5,83.5,5.4,26.0,761.0,707.91,545.83
2017,2,8,13,0,965.0,83.0,5.4,26.0,761.0,734.15,566.27
2017,2,8,13,15,962.5,82.5,5.35,26.0,752.5,754.46,581.09
2017,2,8,13,30,960.0,82.0,5.3,26.0,744.0,771.35,593.27
2017,2,8,13,45,956.5,80.5,5.3,26.0,727.0,782.99,602.03
2017,2,8,14,0,953.0,79.0,5.3,26.0,710.0,791.07,608.41
2017,2,8,14,15,945.0,78.0,5.3,25.5,684.0,792.78,611.62
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,790.92,612.47
2017,2,8,14,45,926.0,75.5,5.3,25.0,625.0,782.76,607.7
2017,2,8,15,0,915.0,74.0,5.3,25.0,592.0,771.2,600.63
2017,2,8,15,15,899.5,72.0,5.3,24.5,551.5,752.49,589.62
2017,2,8,15,30,884.0,70.0,5.3,24.0,511.0,730.77,576.38
2017,2,8,15,45,864.0,66.5,5.3,23.5,465.5,701.26,557.2
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,669.31,535.9
2017,2,8,16,15,813.0,59.5,5.3,22.0,369.5,632.99,511.77
2017,2,8,16,30,782.0,56.0,5.3,21.0,319.0,590.13,480.72
2017,2,8,16,45,734.0,52.0,5.3,20.5,266.5,535.11,437.54
2017,2,8,17,0,686.0,48.0,5.3,20.0,214.0,480.5,392.74
2017,2,8,17,15,608.0,41.5,5.2,19.0,162.0,407.13,331.13
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,337.27,269.34
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,189.17,137.19
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,20.02,0.0
2017,2,9,7,45,223.5,31.0,3.95,4.5,62.0,24.28,14.47
2017,2,9,8,0,447.0,41.0,4.1,5.0,103.0,32.04,23.23
2017,2,9,8,15,532.5,46.5,4.05,5.5,152.0,34.48,25.94
2017,2,9,8,30,618.0,52.0,4.0,6.0,201.0,37.02,28.48
2017,2,9,8,45,658.5,58.0,4.0,7.0,249.5,43.71,34.57
2017,2,9,9,0,699.0,64.0,4.0,8.0,298.0,46.77,37.2
2017,2,9,9,15,709.0,73.0,3.9,8.5,342.0,67.92,42.17
2017,2,9,9,30,719.0,82.0,3.8,9.0,386.0,112.85,63.58
2017,2,9,9,45,617.5,123.5,3.75,9.5,405.0,174.64,115.6
2017,2,9,10,0,516.0,165.0,3.7,10.0,424.0,225.02,162.64
2017,2,9,10,15,736.0,118.5,3.65,10.5,519.0,269.91,194.26
2017,2,9,10,30,956.0,72.0,3.6,11.0,614.0,342.84,252.15
2017,2,9,10,45,966.0,73.5,3.55,12.0,647.5,395.9,299.92
2017,2,9,11,0,976.0,75.0,3.5,13.0,681.0,448.02,345.68
2017,2,9,11,15,790.0,141.5,3.4,13.5,645.0,466.6,365.61
2017,2,9,11,30,604.0,208.0,3.3,14.0,609.0,473.6,373.71
2017,2,9,11,45,554.0,233.0,3.2,14.5,608.0,498.28,393.73
2017,2,9,12,0,504.0,258.0,3.1,15.0,607.0,518.19,409.03
2017,2,9,12,15,745.0,172.5,3.05,15.0,695.5,605.03,478.4
2017,2,9,12,30,986.0,87.0,3.0,15.0,784.0,699.79,552.74
2017,2,9,12,45,985.5,86.5,2.95,15.5,783.5,728.57,573.7
2017,2,9,13,0,985.0,86.0,2.9,16.0,783.0,754.12,592.3
2017,2,9,13,15,982.5,86.0,2.85,16.0,774.0,775.45,607.56
2017,2,9,13,30,980.0,86.0,2.8,16.0,765.0,793.31,620.27
2017,2,9,13,45,974.5,85.0,2.75,16.5,747.0,804.4,627.08
2017,2,9,14,0,969.0,84.0,2.7,17.0,729.0,811.83,631.44
2017,2,9,14,15,961.0,83.0,2.7,17.0,703.0,813.74,633.56
2017,2,9,14,30,953.0,82.0,2.7,17.0,677.0,812.01,633.32
2017,2,9,14,45,940.0,81.0,2.7,17.0,642.5,802.97,628.03
2017,2,9,15,0,927.0,80.0,2.7,17.0,608.0,790.49,620.48
2017,2,9,15,15,911.0,78.0,2.65,17.0,567.0,771.38,607.93
2017,2,9,15,30,895.0,76.0,2.6,17.0,526.0,749.22,593.25
2017,2,9,15,45,872.0,73.0,2.55,17.0,479.0,723.24,575.73
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,689.69,552.46
2017,2,9,16,15,817.0,66.5,2.2,16.0,380.5,647.31,522.85
2017,2,9,16,30,785.0,63.0,1.9,15.0,329.0,603.52,490.28
2017,2,9,16,45,735.0,58.0,1.6,14.0,275.0,545.68,445.42
2017,2,9,17,0,685.0,53.0,1.3,13.0,221.0,488.24,398.98
2017,2,9,17,15,605.0,46.0,1.3,12.0,167.5,412.66,337.21
2017,2,9,17,30,525.0,39.0,1.3,11.0,114.0,346.56,279.4
2017,2,9,17,45,375.0,27.5,1.35,10.5,69.5,241.95,181.45
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,114.41,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,57.0,16.0,3.1,9.0,18.0,15.25,0.0
2017,2,10,7,45,174.5,35.5,3.35,10.0,57.5,27.87,17.31
2017,2,10,8,0,292.0,55.0,3.6,11.0,97.0,42.48,31.88
2017,2,10,8,15,377.5,68.0,3.85,12.0,146.0,51.3,40.25
2017,2,10,8,30,463.0,81.0,4.1,13.0,195.0,59.77,47.99
2017,2,10,8,45,515.0,92.0,4.35,14.0,245.0,66.33,53.74
2017,2,10,9,0,567.0,103.0,4.6,15.0,295.0,73.57,59.89
2017,2,10,9,15,607.0,110.0,4.85,15.5,344.0,91.91,61.75
2017,2,10,9,30,647.0,117.0,5.1,16.0,393.0,137.05,84.39
2017,2,10,9,45,340.0,161.5,5.4,17.0,307.5,173.89,124.04
2017,2,10,10,0,33.0,206.0,5.7,18.0,222.0,180.9,142.35
2017,2,10,10,15,36.0,221.0,5.8,18.5,240.5,198.24,155.83
2017,2,10,10,30,39.0,236.0,5.9,19.0,259.0,215.91,169.53
2017,2,10,10,45,27.5,231.5,6.0,20.0,248.0,217.44,170.26
2017,2,10,11,0,16.0,227.0,6.1,21.0,237.0,211.93,165.27
2017,2,10,11,15,8.0,194.5,6.1,21.0,199.5,181.77,141.22
2017,2,10,11,30,0.0,162.0,6.1,21.0,162.0,149.72,115.54
2017,2,10,11,45,53.5,249.5,6.1,21.5,287.0,255.77,199.42
2017,2,10,12,0,107.0,337.0,6.1,22.0,412.0,367.56,285.94
2017,2,10,12,15,67.0,309.5,6.05,22.0,356.5,326.06,253.46
2017,2,10,12,30,27.0,282.0,6.0,22.0,301.0,278.86,216.38
2017,2,10,12,45,174.5,306.5,6.0,22.5,430.5,406.14,317.0
2017,2,10,13,0,322.0,331.0,6.0,23.0,560.0,541.74,421.32
2017,2,10,13,15,591.5,227.5,5.95,23.0,642.5,646.92,505.62
2017,2,10,13,30,861.0,124.0,5.9,23.0,725.0,753.46,589.88
2017,2,10,13,45,859.0,121.0,5.85,23.0,708.5,764.39,597.75
2017,2,10,14,0,857.0,118.0,5.8,23.0,692.0,772.04,603.76
2017,2,10,14,15,848.0,116.5,5.7,23.0,666.5,772.72,604.62
2017,2,10,14,30,839.0,115.0,5.6,23.0,641.0,770.07,603.21
2017,2,10,14,45,828.5,111.5,5.55,23.0,609.0,760.85,597.35
2017,2,10,15,0,818.0,108.0,5.5,23.0,577.0,748.43,589.29
2017,2,10,15,15,800.0,105.0,5.3,23.0,537.5,727.89,574.73
2017,2,10,15,30,782.0,102.0,5.1,23.0,498.0,704.56,558.16
2017,2,10,15,45,757.0,97.5,4.95,23.0,453.0,675.36,537.39
2017,2,10,16,0,732.0,93.0,4.8,23.0,408.0,641.05,512.2
2017,2,10,16,15,696.0,88.0,4.35,22.0,358.5,596.95,479.69
2017,2,10,16,30,660.0,83.0,3.9,21.0,309.0,551.96,446.13
2017,2,10,16,45,605.5,76.0,3.5,20.5,257.5,492.52,399.4
2017,2,10,17,0,551.0,69.0,3.1,20.0,206.0,434.08,351.88
2017,2,10,17,15,468.0,59.0,2.9,19.0,155.5,357.8,289.18
2017,2,10,17,30,385.0,49.0,2.7,18.0,105.0,285.57,227.24
2017,2,10,17,45,250.5,33.5,2.55,17.5,64.0,189.07,140.1
2017,2,10,18,0,116.0,18.0,2.4,17.0,23.0,87.43,0.0
2017,2,10,18,15,58.0,9.0,2.4,17.0,11.5,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,8.58,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,14.3,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,26.61,15.97
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.17,29.0
2017,2,11,8,15,445.5,61.0,4.1,18.5,153.0,47.0,35.47
2017,2,11,8,30,530.0,72.0,4.4,19.0,203.0,53.58,41.43
2017,2,11,8,45,590.0,78.0,4.75,19.5,255.0,55.53,43.13
2017,2,11,9,0,650.0,84.0,5.1,20.0,307.0,57.53,44.75
2017,2,11,9,15,687.0,89.5,5.1,20.5,356.5,79.17,47.53
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,127.51,71.59
2017,2,11,9,45,603.5,136.0,5.15,22.0,414.0,186.76,120.61
2017,2,11,10,0,483.0,177.0,5.2,23.0,422.0,231.22,161.6
2017,2,11,10,15,654.5,140.5,5.1,23.5,500.5,272.77,190.92
2017,2,11,10,30,826.0,104.0,5.0,24.0,579.0,333.05,237.49
2017,2,11,10,45,844.0,104.0,4.95,24.5,613.0,382.21,279.96
2017,2,11,11,0,862.0,104.0,4.9,25.0,647.0,431.51,321.71
2017,2,11,11,15,550.0,213.5,4.85,25.0,564.5,428.82,325.28
2017,2,11,11,30,238.0,323.0,4.8,25.0,482.0,402.27,306.98
2017,2,11,11,45,558.5,219.5,4.75,25.5,607.0,492.56,376.72
2017,2,11,12,0,879.0,116.0,4.7,26.0,732.0,604.63,462.4
2017,2,11,12,15,882.0,116.5,4.6,26.0,741.0,639.99,489.53
2017,2,11,12,30,885.0,117.0,4.5,26.0,750.0,672.93,514.63
2017,2,11,12,45,886.5,116.5,4.45,26.5,750.5,701.33,535.21
2017,2,11,13,0,888.0,116.0,4.4,27.0,751.0,726.91,553.44
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,746.23,568.06
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,762.33,579.58
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,773.16,587.43
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,780.63,593.07
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,781.34,593.92
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,778.65,592.58
