Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.5,11.5,1.3,11.0,28.0,10.96,0.0
2017,2,22,7,30,425.0,23.0,1.5,12.0,56.0,19.82,9.44
2017,2,22,7,45,538.0,31.0,1.7,13.5,108.0,25.54,16.65
2017,2,22,8,0,651.0,39.0,1.9,15.0,160.0,31.11,21.92
2017,2,22,8,15,713.0,44.0,1.85,15.5,216.5,33.75,24.46
2017,2,22,8,30,775.0,49.0,1.8,16.0,273.0,36.38,26.82
2017,2,22,8,45,813.0,53.0,1.8,16.5,328.5,43.61,33.14
2017,2,22,9,0,851.0,57.0,1.8,17.0,384.0,49.7,38.35
2017,2,22,9,15,877.0,59.5,1.9,18.0,436.5,103.85,51.37
2017,2,22,9,30,903.0,62.0,2.0,19.0,489.0,160.24,87.51
2017,2,22,9,45,920.5,64.5,2.15,20.0,536.5,217.14,132.56
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,274.9,181.73
2017,2,22,10,15,950.5,68.5,2.4,21.5,625.5,330.98,230.98
2017,2,22,10,30,963.0,70.0,2.5,22.0,667.0,386.86,279.67
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.5,440.78,325.44
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,493.52,368.89
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.0,543.22,409.92
2017,2,22,11,30,990.0,76.0,3.0,24.0,786.0,591.12,448.52
2017,2,22,11,45,986.5,80.5,3.05,24.5,802.0,634.9,482.15
2017,2,22,12,0,983.0,85.0,3.1,25.0,818.0,675.82,512.75
2017,2,22,12,15,984.0,85.5,3.05,25.0,826.5,712.82,540.52
2017,2,22,12,30,985.0,86.0,3.0,25.0,835.0,746.91,565.67
2017,2,22,12,45,983.0,86.5,3.0,25.5,834.0,775.86,584.76
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,801.48,601.14
2017,2,22,13,15,978.5,87.0,2.95,26.0,823.5,822.81,615.48
2017,2,22,13,30,976.0,87.0,2.9,26.0,814.0,840.61,627.49
2017,2,22,13,45,970.0,86.5,2.85,26.5,795.5,851.58,633.73
2017,2,22,14,0,964.0,86.0,2.8,27.0,777.0,858.84,637.61
2017,2,22,14,15,956.5,85.0,2.65,27.0,750.5,860.67,638.56
2017,2,22,14,30,949.0,84.0,2.5,27.0,724.0,858.83,637.18
2017,2,22,14,45,935.0,84.0,2.45,27.0,689.0,849.28,631.53
2017,2,22,15,0,921.0,84.0,2.4,27.0,654.0,836.3,623.77
2017,2,22,15,15,906.5,81.5,2.25,26.5,612.5,816.78,612.16
2017,2,22,15,30,892.0,79.0,2.1,26.0,571.0,794.14,598.46
2017,2,22,15,45,872.0,76.5,1.95,26.0,523.5,764.37,578.68
2017,2,22,16,0,852.0,74.0,1.8,26.0,476.0,737.86,561.11
2017,2,22,16,15,824.0,70.5,1.65,25.0,424.0,696.35,534.9
2017,2,22,16,30,796.0,67.0,1.5,24.0,372.0,653.22,506.95
2017,2,22,16,45,755.5,62.0,1.35,23.0,317.5,598.63,469.42
2017,2,22,17,0,715.0,57.0,1.2,22.0,263.0,543.92,429.25
2017,2,22,17,15,649.0,50.5,1.2,21.0,207.5,472.36,375.01
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,403.37,319.54
2017,2,22,17,45,469.0,34.0,1.3,19.5,102.0,314.45,244.59
2017,2,22,18,0,355.0,24.0,1.4,19.0,52.0,227.13,150.44
2017,2,22,18,15,177.5,12.0,1.45,18.5,26.0,89.3,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,153.0,14.0,3.35,11.5,26.5,13.34,0.0
2017,2,23,7,30,306.0,28.0,3.5,12.0,53.0,22.67,12.13
2017,2,23,7,45,423.0,39.5,3.65,13.0,103.5,30.78,21.29
2017,2,23,8,0,540.0,51.0,3.8,14.0,154.0,38.5,28.56
2017,2,23,8,15,609.0,58.5,3.75,15.0,209.5,42.33,32.13
2017,2,23,8,30,678.0,66.0,3.7,16.0,265.0,46.04,35.37
2017,2,23,8,45,724.5,71.0,3.7,17.0,320.5,52.51,40.89
2017,2,23,9,0,771.0,76.0,3.7,18.0,376.0,60.51,47.61
2017,2,23,9,15,801.0,80.5,3.95,19.0,428.5,112.2,59.76
2017,2,23,9,30,831.0,85.0,4.2,20.0,481.0,166.89,95.69
2017,2,23,9,45,854.5,87.0,4.5,21.0,529.0,221.07,138.69
2017,2,23,10,0,878.0,89.0,4.8,22.0,577.0,276.94,186.28
2017,2,23,10,15,893.5,91.5,5.0,22.5,618.5,337.36,238.91
2017,2,23,10,30,909.0,94.0,5.2,23.0,660.0,392.59,287.24
2017,2,23,10,45,922.5,94.5,5.45,23.5,695.0,445.29,332.92
2017,2,23,11,0,936.0,95.0,5.7,24.0,730.0,497.42,377.16
2017,2,23,11,15,943.0,96.5,5.8,24.5,756.5,546.47,417.75
2017,2,23,11,30,950.0,98.0,5.9,25.0,783.0,593.92,456.02
2017,2,23,11,45,961.5,95.0,6.0,25.5,802.5,638.0,490.91
2017,2,23,12,0,973.0,92.0,6.1,26.0,822.0,680.25,523.66
2017,2,23,12,15,974.5,92.5,6.1,26.0,831.0,717.33,552.63
2017,2,23,12,30,976.0,93.0,6.1,26.0,840.0,751.57,579.05
2017,2,23,12,45,973.5,94.0,6.15,26.5,839.0,780.5,599.14
2017,2,23,13,0,971.0,95.0,6.2,27.0,838.0,806.11,616.44
2017,2,23,13,15,968.5,94.5,6.2,27.0,828.0,826.82,631.32
2017,2,23,13,30,966.0,94.0,6.2,27.0,818.0,844.02,643.83
2017,2,23,13,45,957.5,95.0,6.2,27.0,799.0,854.53,651.72
2017,2,23,14,0,949.0,96.0,6.2,27.0,780.0,861.35,657.19
2017,2,23,14,15,940.5,94.5,6.05,27.0,752.5,861.85,657.67
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,858.7,655.75
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,848.25,649.05
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,834.41,640.11
2017,2,23,15,15,887.5,89.5,5.4,26.5,612.5,814.29,627.14
2017,2,23,15,30,872.0,87.0,5.1,26.0,571.0,796.92,616.18
2017,2,23,15,45,848.0,85.0,4.85,26.0,523.0,765.03,593.77
2017,2,23,16,0,824.0,83.0,4.6,26.0,475.0,730.75,569.63
2017,2,23,16,15,794.0,79.0,4.25,25.0,423.0,687.68,540.9
2017,2,23,16,30,764.0,75.0,3.9,24.0,371.0,643.11,510.61
2017,2,23,16,45,718.5,70.0,3.6,23.5,315.5,585.8,468.35
2017,2,23,17,0,673.0,65.0,3.3,23.0,260.0,533.09,427.43
2017,2,23,17,15,604.5,57.5,3.25,22.0,205.0,460.46,370.58
2017,2,23,17,30,536.0,50.0,3.2,21.0,150.0,390.96,313.28
2017,2,23,17,45,417.5,38.5,3.15,20.5,100.5,294.22,230.91
2017,2,23,18,0,299.0,27.0,3.1,20.0,51.0,205.47,140.01
2017,2,23,18,15,149.5,13.5,3.2,19.5,25.5,78.87,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,16.0,4.95,12.5,27.5,15.25,0.0
2017,2,24,7,30,270.0,32.0,5.0,13.0,55.0,26.39,15.44
2017,2,24,7,45,410.0,42.0,5.1,14.0,107.0,32.88,23.06
2017,2,24,8,0,550.0,52.0,5.2,15.0,159.0,39.18,29.06
2017,2,24,8,15,619.5,59.5,5.25,15.5,215.5,42.98,32.63
2017,2,24,8,30,689.0,67.0,5.3,16.0,272.0,46.66,35.9
2017,2,24,8,45,743.5,70.0,5.4,16.5,329.0,51.48,40.05
2017,2,24,9,0,798.0,73.0,5.5,17.0,386.0,61.25,38.98
2017,2,24,9,15,827.0,76.5,5.5,17.5,439.5,113.76,59.69
2017,2,24,9,30,856.0,80.0,5.5,18.0,493.0,169.12,97.19
2017,2,24,9,45,884.5,80.0,5.5,18.5,542.5,229.93,146.45
2017,2,24,10,0,913.0,80.0,5.5,19.0,592.0,286.79,195.79
2017,2,24,10,15,928.5,82.0,5.5,19.5,634.5,343.22,246.19
2017,2,24,10,30,944.0,84.0,5.5,20.0,677.0,399.78,296.3
2017,2,24,10,45,960.5,83.0,5.55,20.5,713.5,454.03,343.68
2017,2,24,11,0,977.0,82.0,5.6,21.0,750.0,507.88,389.58
2017,2,24,11,15,985.0,83.5,5.6,21.0,778.0,559.17,433.02
2017,2,24,11,30,993.0,85.0,5.6,21.0,806.0,608.83,474.13
2017,2,24,11,45,996.0,87.0,5.7,21.5,824.5,654.25,510.37
2017,2,24,12,0,999.0,89.0,5.8,22.0,843.0,697.23,543.9
2017,2,24,12,15,1002.5,89.5,5.8,22.0,853.0,736.48,574.76
2017,2,24,12,30,1006.0,90.0,5.8,22.0,863.0,772.93,603.04
2017,2,24,12,45,1009.0,89.0,5.8,22.0,864.0,804.59,625.87
2017,2,24,13,0,1012.0,88.0,5.8,22.0,865.0,833.05,646.41
2017,2,24,13,15,1010.5,87.5,5.7,22.0,856.5,855.28,662.03
2017,2,24,13,30,1009.0,87.0,5.6,22.0,848.0,873.89,675.11
2017,2,24,13,45,1006.5,85.5,5.6,22.0,830.0,886.97,684.89
2017,2,24,14,0,1004.0,84.0,5.6,22.0,812.0,896.26,692.16
2017,2,24,14,15,997.5,83.0,5.55,21.5,785.0,899.05,696.07
2017,2,24,14,30,991.0,82.0,5.5,21.0,758.0,898.01,697.46
2017,2,24,14,45,978.5,82.0,5.45,21.0,722.0,889.47,692.3
2017,2,24,15,0,966.0,82.0,5.4,21.0,686.0,877.31,684.73
2017,2,24,15,15,951.5,80.0,5.25,20.5,643.5,857.79,672.77
2017,2,24,15,30,937.0,78.0,5.1,20.0,601.0,835.0,658.48
2017,2,24,15,45,918.0,75.0,5.0,20.0,552.0,804.46,637.53
2017,2,24,16,0,899.0,72.0,4.9,20.0,503.0,771.24,614.53
2017,2,24,16,15,871.0,68.5,4.5,19.0,449.0,734.16,589.24
2017,2,24,16,30,843.0,65.0,4.1,18.0,395.0,689.54,558.04
2017,2,24,16,45,803.0,60.5,3.75,17.5,338.0,634.17,517.23
2017,2,24,17,0,763.0,56.0,3.4,17.0,281.0,578.55,473.71
2017,2,24,17,15,698.0,50.0,3.2,16.0,223.0,506.03,415.74
2017,2,24,17,30,633.0,44.0,3.0,15.0,165.0,435.93,356.67
2017,2,24,17,45,515.5,35.0,2.9,14.0,112.0,337.72,271.81
2017,2,24,18,0,398.0,26.0,2.8,13.0,59.0,255.0,182.86
2017,2,24,18,15,199.0,13.0,3.0,12.5,29.5,100.83,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.0,3.85,3.5,32.5,13.34,0.0
2017,2,25,7,30,405.0,28.0,4.1,4.0,65.0,22.34,13.14
2017,2,25,7,45,519.5,37.0,4.4,4.5,118.5,30.86,22.29
2017,2,25,8,0,634.0,46.0,4.7,5.0,172.0,37.1,28.44
2017,2,25,8,15,697.0,52.0,4.65,5.5,229.5,40.29,31.56
2017,2,25,8,30,760.0,58.0,4.6,6.0,287.0,43.44,34.46
2017,2,25,8,45,800.5,62.5,4.6,7.0,344.0,45.2,35.88
2017,2,25,9,0,841.0,67.0,4.6,8.0,401.0,60.2,36.76
2017,2,25,9,15,868.0,70.0,4.5,8.5,454.5,114.77,60.27
2017,2,25,9,30,895.0,73.0,4.4,9.0,508.0,178.08,106.17
2017,2,25,9,45,913.5,76.0,4.3,9.5,556.5,235.64,154.96
2017,2,25,10,0,932.0,79.0,4.2,10.0,605.0,294.16,207.66
2017,2,25,10,15,945.5,81.0,4.05,10.5,647.0,351.08,259.82
2017,2,25,10,30,959.0,83.0,3.9,11.0,689.0,407.9,311.22
2017,2,25,10,45,967.5,85.0,3.8,11.5,723.5,462.37,359.63
2017,2,25,11,0,976.0,87.0,3.7,12.0,758.0,515.75,405.66
2017,2,25,11,15,983.0,88.0,3.55,12.0,784.5,566.17,448.59
2017,2,25,11,30,990.0,89.0,3.4,12.0,811.0,614.86,488.87
2017,2,25,11,45,991.0,91.0,3.3,12.5,828.5,659.08,523.75
2017,2,25,12,0,992.0,93.0,3.2,13.0,846.0,700.71,555.58
2017,2,25,12,15,993.5,93.5,3.05,13.0,854.5,738.49,584.51
2017,2,25,12,30,995.0,94.0,2.9,13.0,863.0,773.36,610.52
2017,2,25,12,45,994.5,94.0,2.75,13.5,862.5,803.27,629.71
2017,2,25,13,0,994.0,94.0,2.6,14.0,862.0,829.86,646.3
2017,2,25,13,15,991.5,93.5,2.45,14.0,852.5,851.02,660.08
2017,2,25,13,30,989.0,93.0,2.3,14.0,843.0,868.58,671.3
2017,2,25,13,45,982.5,93.0,2.15,14.5,823.5,879.84,676.86
2017,2,25,14,0,976.0,93.0,2.0,15.0,804.0,887.34,679.87
2017,2,25,14,15,968.5,92.0,1.9,15.0,777.0,889.21,680.88
2017,2,25,14,30,961.0,91.0,1.8,15.0,750.0,887.35,679.51
2017,2,25,14,45,943.5,92.0,1.7,15.0,713.0,875.9,671.73
2017,2,25,15,0,926.0,93.0,1.6,15.0,676.0,861.02,661.81
2017,2,25,15,15,910.5,90.5,1.55,15.0,633.5,840.54,648.75
2017,2,25,15,30,895.0,88.0,1.5,15.0,591.0,822.82,637.74
2017,2,25,15,45,873.0,85.5,1.45,15.0,542.5,791.28,617.03
2017,2,25,16,0,851.0,83.0,1.4,15.0,494.0,757.2,594.51
2017,2,25,16,15,821.5,79.0,1.3,14.5,440.5,713.59,565.38
2017,2,25,16,30,792.0,75.0,1.2,14.0,387.0,668.38,534.54
2017,2,25,16,45,746.0,70.5,1.1,13.5,330.5,610.12,492.81
2017,2,25,17,0,700.0,66.0,1.0,13.0,274.0,556.36,451.8
2017,2,25,17,15,632.0,58.5,1.05,12.0,217.5,482.55,395.1
2017,2,25,17,30,564.0,51.0,1.1,11.0,161.0,411.76,337.36
2017,2,25,17,45,443.5,40.0,1.15,10.0,109.0,312.53,253.11
2017,2,25,18,0,323.0,29.0,1.2,9.0,57.0,222.88,163.9
2017,2,25,18,15,161.5,14.5,1.2,8.5,28.5,86.05,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.5,19.5,3.3,7.5,27.0,16.19,0.0
2017,2,26,7,30,161.0,39.0,3.5,8.0,54.0,30.65,20.14
2017,2,26,7,45,254.5,57.5,3.7,9.0,100.5,44.26,33.83
2017,2,26,8,0,348.0,76.0,3.9,10.0,147.0,57.26,46.01
2017,2,26,8,15,174.0,61.0,3.9,10.5,96.5,48.4,38.25
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,42.73,33.12
2017,2,26,8,45,0.0,68.0,3.95,12.0,68.0,63.26,51.36
2017,2,26,9,0,0.0,90.0,4.0,13.0,90.0,82.57,64.93
2017,2,26,9,15,0.0,98.5,4.15,13.5,98.5,90.46,71.23
2017,2,26,9,30,0.0,107.0,4.3,14.0,107.0,98.33,77.44
2017,2,26,9,45,0.0,118.0,4.45,14.5,118.0,108.36,85.38
2017,2,26,10,0,0.0,129.0,4.6,15.0,129.0,118.43,93.28
2017,2,26,10,15,0.0,115.5,4.6,15.5,115.5,106.88,83.33
2017,2,26,10,30,0.0,102.0,4.6,16.0,102.0,94.89,73.13
2017,2,26,10,45,0.0,82.0,4.7,16.5,82.0,76.44,57.69
2017,2,26,11,0,0.0,62.0,4.8,17.0,62.0,57.77,42.14
2017,2,26,11,15,1.0,113.0,4.75,17.0,114.0,105.65,81.24
2017,2,26,11,30,2.0,164.0,4.7,17.0,166.0,152.94,119.35
2017,2,26,11,45,2.5,167.0,4.7,17.5,169.5,156.35,121.7
2017,2,26,12,0,3.0,170.0,4.7,18.0,173.0,159.81,124.15
2017,2,26,12,15,37.0,269.0,4.65,18.0,298.5,274.42,215.4
2017,2,26,12,30,71.0,368.0,4.6,18.0,424.0,392.73,307.15
2017,2,26,12,45,43.0,316.5,4.6,18.5,351.0,329.59,257.38
2017,2,26,13,0,15.0,265.0,4.6,19.0,278.0,259.59,202.18
2017,2,26,13,15,17.0,271.0,4.55,19.0,284.5,268.06,209.05
2017,2,26,13,30,19.0,277.0,4.5,19.0,291.0,276.7,215.94
2017,2,26,13,45,80.5,320.0,4.45,19.5,379.5,376.9,294.81
2017,2,26,14,0,142.0,363.0,4.4,20.0,468.0,483.05,376.03
2017,2,26,14,15,374.0,291.0,4.25,20.0,552.5,611.67,478.34
2017,2,26,14,30,606.0,219.0,4.1,20.0,637.0,741.28,578.49
2017,2,26,14,45,490.0,244.5,4.0,20.5,572.0,677.01,528.04
2017,2,26,15,0,374.0,270.0,3.9,21.0,507.0,601.54,470.11
2017,2,26,15,15,187.0,215.0,3.55,21.0,333.5,379.5,300.3
2017,2,26,15,30,0.0,160.0,3.2,21.0,160.0,153.29,118.6
2017,2,26,15,45,0.0,140.0,2.9,21.0,140.0,133.81,103.64
2017,2,26,16,0,0.0,120.0,2.6,21.0,120.0,114.22,88.14
2017,2,26,16,15,0.0,106.5,2.2,20.5,106.5,101.21,78.0
2017,2,26,16,30,0.0,93.0,1.8,20.0,93.0,88.16,67.68
2017,2,26,16,45,0.0,78.5,1.4,19.5,78.5,74.02,56.3
2017,2,26,17,0,0.0,64.0,1.0,19.0,64.0,59.82,44.67
2017,2,26,17,15,0.0,50.5,1.0,18.5,50.5,46.94,33.93
2017,2,26,17,30,0.0,37.0,1.0,18.0,37.0,34.36,23.23
2017,2,26,17,45,0.0,24.5,1.0,17.5,24.5,22.73,13.18
2017,2,26,18,0,0.0,12.0,1.0,17.0,12.0,11.11,2.85
2017,2,26,18,15,0.0,6.0,1.0,17.0,6.0,5.72,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,3.0,16.5,2.9,17.0,17.0,15.15,0.0
2017,2,27,7,30,6.0,33.0,3.0,17.0,34.0,29.78,18.89
2017,2,27,7,45,33.5,58.0,3.1,17.5,64.5,49.55,37.27
2017,2,27,8,0,61.0,83.0,3.2,18.0,95.0,69.22,54.98
2017,2,27,8,15,91.0,104.5,3.3,18.0,129.0,82.83,67.21
2017,2,27,8,30,121.0,126.0,3.4,18.0,163.0,98.38,80.82
2017,2,27,8,45,152.0,149.5,3.55,18.5,205.0,114.68,94.63
2017,2,27,9,0,183.0,173.0,3.7,19.0,247.0,136.51,104.7
2017,2,27,9,15,274.5,184.0,3.85,19.5,311.5,160.91,116.46
2017,2,27,9,30,366.0,195.0,4.0,20.0,376.0,201.82,143.35
2017,2,27,9,45,354.0,218.5,4.15,20.5,407.5,241.58,175.8
2017,2,27,10,0,342.0,242.0,4.3,21.0,439.0,280.11,207.99
2017,2,27,10,15,216.0,270.0,4.3,21.0,397.5,291.26,221.86
2017,2,27,10,30,90.0,298.0,4.3,21.0,356.0,288.35,222.78
2017,2,27,10,45,45.0,222.5,4.35,21.5,251.5,216.51,167.22
2017,2,27,11,0,0.0,147.0,4.4,22.0,147.0,135.9,103.65
2017,2,27,11,15,0.0,130.5,4.35,22.0,130.5,121.15,91.87
2017,2,27,11,30,0.0,114.0,4.3,22.0,114.0,106.15,79.83
2017,2,27,11,45,0.0,101.5,4.3,22.5,101.5,94.67,70.47
2017,2,27,12,0,0.0,89.0,4.3,23.0,89.0,83.08,61.05
2017,2,27,12,15,0.5,122.0,4.25,23.0,123.0,114.1,85.65
2017,2,27,12,30,1.0,155.0,4.2,23.0,157.0,145.26,110.13
2017,2,27,12,45,4.5,182.0,4.2,23.5,186.5,173.23,131.82
2017,2,27,13,0,8.0,209.0,4.2,24.0,216.0,201.67,153.68
2017,2,27,13,15,363.0,208.5,4.1,24.0,487.0,493.76,384.3
2017,2,27,13,30,718.0,208.0,4.0,24.0,758.0,785.72,599.65
2017,2,27,13,45,491.0,282.5,3.95,24.0,654.5,690.59,526.15
2017,2,27,14,0,264.0,357.0,3.9,24.0,551.0,584.88,445.45
2017,2,27,14,15,262.0,343.5,3.8,24.0,531.0,576.45,440.42
2017,2,27,14,30,260.0,330.0,3.7,24.0,511.0,566.58,433.92
2017,2,27,14,45,326.0,298.5,3.65,24.5,514.0,591.74,454.12
2017,2,27,15,0,392.0,267.0,3.6,25.0,517.0,614.37,472.25
2017,2,27,15,15,361.5,254.5,3.5,24.5,474.0,576.9,446.09
2017,2,27,15,30,331.0,242.0,3.4,24.0,431.0,538.45,419.17
2017,2,27,15,45,404.5,205.0,3.3,24.0,416.5,552.45,432.7
2017,2,27,16,0,478.0,168.0,3.2,24.0,402.0,574.24,451.34
2017,2,27,16,15,442.0,159.0,2.8,23.5,357.5,529.3,418.03
2017,2,27,16,30,406.0,150.0,2.4,23.0,313.0,484.4,384.47
2017,2,27,16,45,378.0,132.0,2.0,23.0,266.5,435.01,346.4
2017,2,27,17,0,350.0,114.0,1.6,23.0,220.0,385.82,307.61
2017,2,27,17,15,301.0,95.5,1.55,22.0,174.0,313.02,251.08
2017,2,27,17,30,252.0,77.0,1.5,21.0,128.0,254.1,203.14
2017,2,27,17,45,178.5,56.5,1.45,20.5,86.5,182.13,142.47
2017,2,27,18,0,105.0,36.0,1.4,20.0,45.0,115.54,82.2
2017,2,27,18,15,52.5,18.0,1.45,20.0,22.5,40.92,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.0,4.0,3.7,0.0
2017,2,28,7,30,0.0,8.0,3.8,19.0,8.0,7.4,0.46
2017,2,28,7,45,0.0,15.5,3.9,19.5,15.5,14.36,6.75
2017,2,28,8,0,0.0,23.0,4.0,20.0,23.0,21.32,12.99
2017,2,28,8,15,0.0,31.0,4.4,20.5,31.0,28.76,19.57
2017,2,28,8,30,0.0,39.0,4.8,21.0,39.0,36.21,26.04
2017,2,28,8,45,38.0,105.5,5.2,21.5,121.5,90.62,72.99
2017,2,28,9,0,76.0,172.0,5.6,22.0,204.0,140.32,108.31
2017,2,28,9,15,75.0,197.5,5.75,22.5,232.0,166.83,127.57
2017,2,28,9,30,74.0,223.0,5.9,23.0,260.0,193.56,147.95
2017,2,28,9,45,51.0,225.0,6.1,23.5,252.0,199.33,152.93
2017,2,28,10,0,28.0,227.0,6.3,24.0,244.0,207.92,160.1
2017,2,28,10,15,25.0,236.0,6.35,24.0,251.5,218.06,167.93
2017,2,28,10,30,22.0,245.0,6.4,24.0,259.0,227.69,175.32
2017,2,28,10,45,51.0,286.5,6.45,24.5,322.0,272.06,208.97
2017,2,28,11,0,80.0,328.0,6.5,25.0,385.0,325.14,249.15
2017,2,28,11,15,80.5,340.0,6.45,25.0,399.0,342.78,262.55
2017,2,28,11,30,81.0,352.0,6.4,25.0,413.0,360.4,275.92
2017,2,28,11,45,73.5,356.5,6.4,25.5,412.5,366.8,280.13
2017,2,28,12,0,66.0,361.0,6.4,26.0,412.0,372.36,283.66
2017,2,28,12,15,49.5,344.0,6.3,26.0,383.0,351.68,267.77
2017,2,28,12,30,33.0,327.0,6.2,26.0,354.0,329.06,250.36
2017,2,28,12,45,32.0,324.0,6.1,26.0,350.0,329.16,250.45
2017,2,28,13,0,31.0,321.0,6.0,26.0,346.0,328.99,250.34
2017,2,28,13,15,26.0,305.5,5.8,26.0,326.5,308.08,234.43
2017,2,28,13,30,21.0,290.0,5.6,26.0,307.0,290.95,221.41
2017,2,28,13,45,26.5,297.0,5.45,26.0,317.0,303.74,231.44
2017,2,28,14,0,32.0,304.0,5.3,26.0,327.0,325.42,248.16
2017,2,28,14,15,33.0,296.0,5.05,26.0,319.5,320.95,244.95
2017,2,28,14,30,34.0,288.0,4.8,26.0,312.0,316.33,241.73
2017,2,28,14,45,101.5,297.5,4.55,26.0,364.0,385.33,296.22
2017,2,28,15,0,169.0,307.0,4.3,26.0,416.0,465.66,358.01
2017,2,28,15,15,106.5,273.0,4.0,25.5,340.5,368.69,284.83
2017,2,28,15,30,44.0,239.0,3.7,25.0,265.0,282.83,218.83
2017,2,28,15,45,50.5,223.5,3.4,25.0,250.5,273.45,212.54
2017,2,28,16,0,57.0,208.0,3.1,25.0,236.0,263.72,205.75
2017,2,28,16,15,50.0,187.5,2.8,24.5,210.0,237.49,186.02
2017,2,28,16,30,43.0,167.0,2.5,24.0,184.0,211.32,166.07
2017,2,28,16,45,39.5,144.0,2.25,23.5,158.0,184.49,145.36
2017,2,28,17,0,36.0,121.0,2.0,23.0,132.0,157.45,124.03
2017,2,28,17,15,25.5,97.5,1.85,22.5,104.5,125.11,97.72
2017,2,28,17,30,15.0,74.0,1.7,22.0,77.0,86.12,65.44
2017,2,28,17,45,7.5,51.5,1.6,21.5,53.0,58.1,41.74
2017,2,28,18,0,0.0,29.0,1.5,21.0,29.0,29.12,16.71
2017,2,28,18,15,0.0,14.5,1.45,20.5,14.5,13.68,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.5,5.55,14.0,37.0,12.99,0.0
2017,3,1,7,30,387.0,33.0,5.9,14.0,74.0,26.24,16.57
2017,3,1,7,45,496.5,42.0,6.25,14.5,127.5,31.89,22.39
2017,3,1,8,0,606.0,51.0,6.6,15.0,181.0,37.34,27.55
2017,3,1,8,15,666.5,57.0,6.7,15.0,237.5,43.91,33.57
2017,3,1,8,30,727.0,63.0,6.8,15.0,294.0,46.85,36.21
2017,3,1,8,45,769.5,66.5,6.9,15.5,350.5,47.6,36.73
2017,3,1,9,0,812.0,70.0,7.0,16.0,407.0,74.6,40.28
2017,3,1,9,15,839.0,73.5,6.95,16.0,460.0,128.47,68.29
2017,3,1,9,30,866.0,77.0,6.9,16.0,513.0,184.93,110.39
2017,3,1,9,45,887.0,79.0,6.85,16.5,561.0,247.22,163.27
2017,3,1,10,0,908.0,81.0,6.8,17.0,609.0,304.53,214.45
2017,3,1,10,15,922.0,83.0,6.7,17.0,651.0,360.64,265.77
2017,3,1,10,30,936.0,85.0,6.6,17.0,693.0,416.74,316.58
2017,3,1,10,45,947.5,86.0,6.55,17.5,727.5,470.66,364.1
2017,3,1,11,0,959.0,87.0,6.5,18.0,762.0,523.78,409.67
2017,3,1,11,15,966.0,88.0,6.4,18.0,789.0,573.56,452.14
2017,3,1,11,30,973.0,89.0,6.3,18.0,816.0,621.65,492.2
2017,3,1,11,45,964.5,97.0,6.25,18.5,831.5,665.06,526.63
2017,3,1,12,0,956.0,105.0,6.2,19.0,847.0,705.3,557.69
2017,3,1,12,15,958.5,105.5,6.15,19.0,856.0,742.67,587.18
2017,3,1,12,30,961.0,106.0,6.1,19.0,865.0,777.28,613.71
2017,3,1,12,45,777.0,191.5,6.05,19.5,805.0,758.26,595.89
2017,3,1,13,0,593.0,277.0,6.0,20.0,745.0,724.09,566.14
2017,3,1,13,15,778.0,190.0,5.9,20.0,796.5,802.87,629.05
2017,3,1,13,30,963.0,103.0,5.8,20.0,848.0,873.96,680.97
2017,3,1,13,45,961.5,100.5,5.75,20.0,830.5,886.24,689.74
2017,3,1,14,0,960.0,98.0,5.7,20.0,813.0,894.85,696.32
2017,3,1,14,15,953.5,97.0,5.7,19.5,786.0,897.26,700.25
2017,3,1,14,30,947.0,96.0,5.7,19.0,759.0,895.98,701.74
2017,3,1,14,45,935.5,95.0,5.7,19.0,724.0,886.93,696.43
2017,3,1,15,0,924.0,94.0,5.7,19.0,689.0,874.37,688.76
2017,3,1,15,15,910.5,91.5,5.65,18.5,647.0,855.13,677.39
2017,3,1,15,30,897.0,89.0,5.6,18.0,605.0,832.7,663.73
2017,3,1,15,45,882.0,84.5,5.55,18.0,557.5,809.84,648.48
2017,3,1,16,0,867.0,80.0,5.5,18.0,510.0,778.07,626.51
2017,3,1,16,15,840.0,76.5,5.25,17.5,457.0,735.94,596.83
2017,3,1,16,30,813.0,73.0,5.0,17.0,404.0,692.08,565.37
2017,3,1,16,45,777.5,67.5,4.75,16.5,348.0,638.54,525.66
2017,3,1,17,0,742.0,62.0,4.5,16.0,292.0,584.5,483.66
2017,3,1,17,15,680.0,55.5,4.05,15.0,234.5,512.59,425.25
2017,3,1,17,30,618.0,49.0,3.6,14.0,177.0,448.0,370.25
2017,3,1,17,45,513.0,39.5,3.2,13.0,123.5,355.27,289.72
2017,3,1,18,0,408.0,30.0,2.8,12.0,70.0,270.62,207.83
2017,3,1,18,15,204.0,15.0,2.75,11.5,35.0,127.6,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,87.0,19.5,2.85,5.5,29.5,15.31,0.27
2017,3,2,7,30,174.0,39.0,2.9,6.0,59.0,30.23,20.88
2017,3,2,7,45,213.5,60.0,2.95,6.5,97.5,47.83,37.68
2017,3,2,8,0,253.0,81.0,3.0,7.0,136.0,63.24,52.14
2017,3,2,8,15,285.5,99.0,3.15,8.0,177.5,75.95,63.71
2017,3,2,8,30,318.0,117.0,3.3,9.0,219.0,88.15,74.47
2017,3,2,8,45,571.5,95.5,3.45,10.0,319.5,64.49,52.79
2017,3,2,9,0,825.0,74.0,3.6,11.0,420.0,81.53,45.0
2017,3,2,9,15,851.0,77.5,3.8,11.5,473.5,136.2,74.8
2017,3,2,9,30,877.0,81.0,4.0,12.0,527.0,193.35,118.23
2017,3,2,9,45,896.5,83.5,4.2,12.5,575.5,256.42,172.44
2017,3,2,10,0,916.0,86.0,4.4,13.0,624.0,314.45,224.67
2017,3,2,10,15,929.5,88.5,4.3,13.5,666.0,371.39,276.19
2017,3,2,10,30,943.0,91.0,4.2,14.0,708.0,428.25,326.71
2017,3,2,10,45,953.0,92.5,4.15,14.5,742.5,482.47,373.91
2017,3,2,11,0,963.0,94.0,4.1,15.0,777.0,535.73,418.92
2017,3,2,11,15,969.5,95.0,4.05,15.0,803.5,585.57,460.8
2017,3,2,11,30,976.0,96.0,4.0,15.0,830.0,633.66,500.2
2017,3,2,11,45,977.0,98.5,3.95,15.5,847.0,677.87,534.64
2017,3,2,12,0,978.0,101.0,3.9,16.0,864.0,719.52,566.19
2017,3,2,12,15,980.0,101.5,3.85,16.0,873.0,757.26,595.22
2017,3,2,12,30,982.0,102.0,3.8,16.0,882.0,792.14,620.81
2017,3,2,12,45,981.5,102.5,3.75,16.0,881.0,822.2,641.95
2017,3,2,13,0,981.0,103.0,3.7,16.0,880.0,848.99,660.73
2017,3,2,13,15,978.5,102.5,3.65,16.0,870.5,869.84,675.32
2017,3,2,13,30,976.0,102.0,3.6,16.0,861.0,887.13,687.5
2017,3,2,13,45,971.0,101.5,3.6,16.0,842.0,898.77,696.12
2017,3,2,14,0,966.0,101.0,3.6,16.0,823.0,906.69,702.31
2017,3,2,14,15,958.5,99.5,3.6,16.0,795.5,907.75,703.89
2017,3,2,14,30,951.0,98.0,3.6,16.0,768.0,905.09,703.07
2017,3,2,14,45,936.0,98.5,3.6,16.0,731.5,894.71,696.99
2017,3,2,15,0,921.0,99.0,3.6,16.0,695.0,880.89,688.67
2017,3,2,15,15,906.5,96.5,3.55,15.5,652.5,860.84,677.0
2017,3,2,15,30,892.0,94.0,3.5,15.0,610.0,843.81,667.6
2017,3,2,15,45,872.0,90.5,3.5,15.0,561.0,812.12,646.54
2017,3,2,16,0,852.0,87.0,3.5,15.0,512.0,777.8,623.48
2017,3,2,16,15,823.5,83.0,3.15,14.5,458.5,734.15,592.66
2017,3,2,16,30,795.0,79.0,2.8,14.0,405.0,688.85,560.11
2017,3,2,16,45,756.0,73.5,2.45,13.5,348.5,633.18,518.85
2017,3,2,17,0,717.0,68.0,2.1,13.0,292.0,581.54,478.45
2017,3,2,17,15,653.0,61.0,1.9,12.0,234.5,508.91,420.95
2017,3,2,17,30,589.0,54.0,1.7,11.0,177.0,438.98,362.82
2017,3,2,17,45,480.5,43.5,1.55,10.0,123.5,343.76,281.33
2017,3,2,18,0,372.0,33.0,1.4,9.0,70.0,256.68,199.51
2017,3,2,18,15,186.0,16.5,1.4,9.0,35.0,122.43,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,227.0,17.0,1.95,6.5,43.0,13.19,1.12
2017,3,3,7,30,454.0,34.0,2.1,7.0,86.0,26.81,17.94
2017,3,3,7,45,546.0,43.5,2.25,8.0,141.0,32.88,24.08
2017,3,3,8,0,638.0,53.0,2.4,9.0,196.0,38.68,29.58
2017,3,3,8,15,695.5,59.5,2.6,10.0,254.0,45.79,36.04
2017,3,3,8,30,753.0,66.0,2.8,11.0,312.0,49.08,38.85
2017,3,3,8,45,786.0,71.5,3.0,12.0,368.0,51.33,40.62
2017,3,3,9,0,819.0,77.0,3.2,13.0,424.0,87.02,47.81
2017,3,3,9,15,844.5,80.5,3.5,13.5,477.0,141.44,78.31
2017,3,3,9,30,870.0,84.0,3.8,14.0,530.0,198.28,121.73
2017,3,3,9,45,882.5,89.0,4.15,15.0,576.5,255.76,171.16
2017,3,3,10,0,895.0,94.0,4.5,16.0,623.0,313.72,222.76
2017,3,3,10,15,908.0,96.5,4.5,16.0,664.0,374.96,277.59
2017,3,3,10,30,921.0,99.0,4.5,16.0,705.0,430.69,327.37
2017,3,3,10,45,923.5,104.0,4.55,16.5,737.5,483.76,373.49
2017,3,3,11,0,926.0,109.0,4.6,17.0,770.0,535.28,417.01
2017,3,3,11,15,535.0,242.0,4.6,17.0,627.5,489.06,383.97
2017,3,3,11,30,144.0,375.0,4.6,17.0,485.0,414.92,325.05
2017,3,3,11,45,201.5,380.0,4.65,17.5,536.5,464.67,363.7
2017,3,3,12,0,259.0,385.0,4.7,18.0,588.0,518.69,404.96
2017,3,3,12,15,590.5,257.0,4.65,18.0,726.0,642.68,504.32
2017,3,3,12,30,922.0,129.0,4.6,18.0,864.0,779.14,610.9
2017,3,3,12,45,918.0,130.5,4.6,18.5,862.0,806.22,628.56
2017,3,3,13,0,914.0,132.0,4.6,19.0,860.0,830.07,644.4
2017,3,3,13,15,910.0,131.5,4.55,19.0,849.5,848.71,657.48
2017,3,3,13,30,906.0,131.0,4.5,19.0,839.0,863.97,668.26
2017,3,3,13,45,895.5,132.0,4.5,19.0,818.5,877.06,677.98
2017,3,3,14,0,885.0,133.0,4.5,19.0,798.0,882.08,682.14
2017,3,3,14,15,690.5,198.5,4.4,18.5,706.5,800.89,624.99
2017,3,3,14,30,496.0,264.0,4.3,18.0,615.0,708.45,555.18
2017,3,3,14,45,465.0,262.0,4.25,18.0,579.0,684.3,538.15
2017,3,3,15,0,434.0,260.0,4.2,18.0,543.0,658.28,519.38
2017,3,3,15,15,600.0,187.5,4.1,17.5,552.0,721.23,572.62
2017,3,3,15,30,766.0,115.0,4.0,17.0,561.0,768.41,610.91
2017,3,3,15,45,427.0,167.5,3.9,17.0,413.0,546.12,440.84
2017,3,3,16,0,88.0,220.0,3.8,17.0,265.0,302.08,243.23
2017,3,3,16,15,147.5,196.5,3.45,16.5,262.0,333.34,271.61
2017,3,3,16,30,207.0,173.0,3.1,16.0,259.0,349.17,286.72
2017,3,3,16,45,181.5,154.0,2.8,15.5,221.5,307.0,253.02
2017,3,3,17,0,156.0,135.0,2.5,15.0,184.0,265.93,219.67
2017,3,3,17,15,283.5,104.5,2.3,14.0,172.5,317.03,263.83
2017,3,3,17,30,411.0,74.0,2.1,13.0,161.0,357.11,295.89
2017,3,3,17,45,312.0,57.5,1.95,12.5,112.0,268.2,218.78
2017,3,3,18,0,213.0,41.0,1.8,12.0,63.0,187.73,145.1
2017,3,3,18,15,106.5,20.5,1.85,12.0,31.5,91.08,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
