Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,11.59,1.29
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,23.2,14.65
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,40.51,30.67
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,57.17,45.96
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,75.18,62.31
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,92.95,78.16
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,80.95,67.27
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,67.0,52.02
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,77.74,60.98
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,88.11,69.53
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,116.01,92.54
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,143.84,115.14
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,148.04,118.26
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,152.16,121.38
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,151.11,120.05
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,149.99,118.72
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,135.59,106.8
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,120.89,94.66
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,93.3,71.93
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,65.32,48.79
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,66.26,49.56
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,67.2,50.32
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,89.19,68.34
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,111.21,86.24
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,122.08,95.12
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,133.04,104.09
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,133.17,104.27
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,133.3,104.49
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,123.39,96.52
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,113.43,88.52
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,104.39,81.25
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,95.32,73.94
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,86.23,66.73
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,77.33,59.6
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,59.56,44.85
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,41.83,30.0
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,42.75,30.91
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,43.67,31.81
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,37.61,26.72
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,31.56,21.57
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,25.04,15.99
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,18.54,10.33
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,12.5,4.98
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,6.48,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,3.24,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.8,5.45
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,33.3,23.25
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,40.78,30.55
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,46.57,36.01
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,32.37,23.39
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,26.91,18.45
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,37.88,28.11
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,96.44,55.66
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,114.49,75.24
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,110.72,86.45
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,125.12,97.75
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,139.6,108.98
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,163.98,127.95
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,188.89,147.15
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,228.16,177.41
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,268.67,208.26
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,220.59,170.7
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,169.73,130.71
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,180.78,139.16
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,192.02,147.64
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,220.15,169.54
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,248.76,191.69
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,216.43,166.23
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,183.45,140.31
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,183.45,140.43
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,183.44,140.51
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,333.42,258.35
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,494.0,379.97
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,679.76,525.55
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,846.71,649.32
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,832.75,639.24
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,812.86,626.33
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,790.21,611.33
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,764.92,594.5
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,478.57,379.83
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,164.81,127.87
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,246.68,196.97
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,328.91,264.32
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,288.84,232.8
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,249.38,201.52
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,297.44,242.07
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,335.2,271.55
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,247.12,197.23
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,158.16,120.19
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,76.19,11.5
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,17.55,6.61
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.81,24.08
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,42.35,31.28
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,48.06,36.56
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,29.01,19.89
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,23.19,14.72
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,32.1,22.41
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,97.28,52.68
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,127.63,83.43
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,141.83,110.1
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,209.49,158.12
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,298.78,224.49
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,326.13,247.99
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,353.56,270.56
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,418.36,319.47
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,522.44,401.0
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,488.45,376.44
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,428.01,327.93
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,503.86,386.55
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,590.35,452.46
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,624.21,478.37
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,658.21,504.36
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,735.81,566.49
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,811.4,624.12
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,830.01,636.94
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,845.33,647.67
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,832.78,638.75
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,807.6,618.96
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,838.11,643.2
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,859.49,658.69
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,848.4,651.39
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,834.07,642.07
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,716.64,557.81
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,582.32,455.31
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,546.9,429.99
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,510.39,403.27
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,405.75,322.14
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,294.04,233.73
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,258.18,205.78
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,222.39,177.27
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,173.57,137.98
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,135.47,106.46
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,92.83,70.43
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,50.59,34.41
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,21.27,1.12
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.67,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,26.29,13.69
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,45.18,33.04
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,60.81,47.35
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,77.21,61.97
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,83.18,67.31
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,82.72,66.85
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,110.25,90.29
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,150.17,110.48
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,159.39,119.83
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,157.66,123.16
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,173.29,135.32
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,189.2,147.67
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,203.11,158.4
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,217.21,169.27
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,310.08,240.88
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,423.17,327.35
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,449.94,347.96
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,476.5,368.38
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,537.38,416.25
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,607.6,470.88
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,652.39,505.04
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,698.3,539.82
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,620.06,478.85
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,529.68,407.73
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,517.42,398.75
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,503.66,388.36
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,445.11,344.13
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,391.46,303.09
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,385.08,298.85
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,378.38,294.29
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,404.41,315.85
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,441.66,345.76
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,436.52,343.67
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,430.23,340.86
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,387.8,308.52
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,333.33,266.53
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,394.64,319.2
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,448.82,365.3
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,398.39,325.75
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,349.63,286.99
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,343.42,283.44
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,342.65,282.22
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,258.31,209.87
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,181.14,141.15
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,82.91,28.51
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,11.44,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,23.94,13.08
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,37.79,27.54
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,46.66,36.04
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,56.31,44.92
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,78.49,64.66
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,112.97,94.79
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,105.35,87.65
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,96.68,75.94
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,141.75,112.09
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,180.96,142.61
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,208.38,163.58
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,237.36,185.72
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,257.28,201.21
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,277.39,216.77
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,344.52,267.7
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,425.68,328.9
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,451.19,347.65
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,476.71,366.4
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,572.26,440.44
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,686.32,526.46
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,720.25,550.16
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,751.99,572.48
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,777.88,590.67
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,801.07,606.8
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,755.97,571.9
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,701.65,530.28
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,563.69,428.51
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,408.54,310.72
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,320.9,245.65
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,224.21,171.68
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,233.22,179.3
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,242.54,186.95
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,234.6,181.26
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,226.68,175.64
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,186.64,144.53
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,146.69,113.1
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,159.42,124.27
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,172.81,135.91
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,148.52,116.76
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,124.43,97.5
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,250.77,203.8
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,344.18,278.24
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,258.54,206.13
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,170.98,131.17
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,83.44,33.62
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,18.09,8.61
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,31.58,21.66
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,47.54,36.09
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,63.32,50.15
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,79.72,64.46
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,95.93,78.3
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,99.59,80.9
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,103.4,79.69
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,124.84,96.79
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,146.49,113.87
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,196.61,151.89
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,255.84,196.85
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,242.55,187.02
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,229.76,177.31
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,270.48,208.22
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,318.66,244.48
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,383.21,293.59
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,457.45,349.55
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,486.94,370.89
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,517.3,392.84
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,534.85,405.7
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,551.88,418.22
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,571.2,432.72
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,590.35,447.07
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,497.5,377.68
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,392.15,297.84
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,473.65,360.62
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,549.79,417.91
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,561.73,428.39
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,572.69,438.55
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,606.13,465.09
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,626.62,482.27
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,669.22,517.26
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,695.69,540.56
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,671.33,523.85
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,644.39,505.47
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,508.49,403.0
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,357.6,285.83
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,318.35,256.1
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,279.11,225.24
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,234.72,189.87
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,190.86,153.76
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,141.34,111.48
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,93.2,69.51
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,45.12,18.03
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.3,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,27.81,16.72
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.68,29.5
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,52.11,39.98
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,62.99,49.68
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,68.47,54.39
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,73.69,58.67
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,71.89,56.81
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,113.22,62.34
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,163.8,95.3
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,222.06,140.51
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,274.68,187.67
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,323.59,231.03
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,369.84,269.32
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,416.35,307.18
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,469.75,348.68
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,538.84,401.43
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,585.49,437.69
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,630.64,472.21
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,671.35,501.89
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,709.71,529.28
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,725.64,538.49
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,730.63,539.8
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,780.65,578.55
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,825.63,610.72
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,780.12,578.42
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,716.76,530.99
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,665.25,495.12
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,617.16,460.56
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,643.86,483.19
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,668.94,504.31
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,740.45,559.84
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,801.86,607.37
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,768.45,586.13
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,732.81,563.48
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,672.21,521.13
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,617.4,482.09
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,552.11,434.86
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,488.08,387.55
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,427.45,342.09
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,380.07,305.49
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,324.83,262.24
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,271.37,218.81
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,208.49,166.09
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,148.89,114.27
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,73.94,36.43
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.34,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,25.68,15.45
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,42.36,31.28
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,61.96,48.97
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,81.3,66.13
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,99.7,82.24
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,112.21,92.94
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,136.73,107.53
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,165.58,126.0
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,166.78,128.52
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,155.54,122.1
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,119.86,92.82
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,81.09,61.04
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,119.56,92.05
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,157.69,122.35
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,167.88,129.92
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,178.26,137.66
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,215.41,166.65
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,253.27,195.87
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,289.88,223.53
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,327.17,251.4
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,356.01,273.19
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,385.91,295.69
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,306.98,235.83
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,221.69,170.21
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,245.4,189.21
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,269.55,208.31
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,226.27,174.83
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,182.54,140.78
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,160.55,123.83
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,138.42,106.55
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,108.71,82.95
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,79.26,59.31
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,98.24,75.06
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,117.88,91.39
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,131.26,102.52
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,145.46,114.38
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,86.14,66.26
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,30.64,20.24
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,26.45,16.79
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,22.26,13.29
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,17.61,9.38
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,12.97,5.4
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,9.26,2.16
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,5.55,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.77,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.1,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,14.26,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,32.06,21.8
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,47.67,37.27
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,58.11,47.3
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,68.07,56.55
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,43.97,34.64
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,31.56,23.26
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,38.55,28.02
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,45.55,33.97
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,51.15,38.67
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,56.77,43.35
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,114.22,91.85
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,169.62,137.6
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,150.92,121.72
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,131.12,105.04
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,144.23,115.52
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,157.55,126.09
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,142.21,113.26
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,126.47,100.15
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,133.84,105.95
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,141.29,111.79
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,137.9,108.92
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,134.44,106.04
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,144.63,114.22
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,154.96,122.46
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,177.59,140.92
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,200.56,159.56
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,246.18,196.01
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,292.91,232.82
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,324.27,257.78
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,348.0,276.72
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,317.33,252.79
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,275.07,219.76
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,207.65,166.01
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,140.67,111.62
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,213.9,172.89
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,283.71,229.98
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,218.45,177.25
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,145.11,117.06
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,125.34,101.08
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,105.51,84.64
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,85.08,67.59
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,64.37,49.9
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,45.05,32.98
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,26.0,16.17
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,12.98,2.93
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,8.1,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,15.02,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,34.31,23.83
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,53.52,42.28
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,39.4,30.11
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,27.83,19.73
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,35.74,26.93
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,43.67,34.04
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,62.33,48.17
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,80.76,63.58
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,143.5,114.56
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,209.78,167.38
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,246.59,195.82
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,287.01,227.42
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,310.38,246.57
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,333.32,265.21
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,356.77,283.58
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,380.27,301.8
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,435.32,344.9
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,499.98,395.17
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,606.43,480.81
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,733.43,580.64
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,769.63,608.27
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,803.41,633.5
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,833.05,654.01
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,856.05,669.68
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,875.35,683.52
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,891.4,695.11
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,904.75,703.52
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,914.69,709.59
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,914.74,709.53
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,917.79,711.79
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,911.25,707.69
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,894.4,696.45
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,881.18,688.68
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,858.21,673.94
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,828.81,653.68
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,796.63,631.68
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,753.42,601.63
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,708.58,569.96
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,654.76,530.07
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,604.45,492.01
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,534.99,438.24
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,467.8,383.77
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,381.15,311.04
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,300.83,239.91
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,151.95,96.86
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,9.05,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.32,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,24.69,16.04
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,33.52,24.84
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,38.34,29.51
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,42.94,33.74
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,49.42,39.58
2017,3,14,8,30,748.0,72.0,1.8,9.0,354.0,51.61,41.38
2017,3,14,8,45,780.0,76.5,1.85,10.0,409.5,74.19,43.66
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,127.88,70.5
2017,3,14,9,15,835.5,84.5,1.95,11.5,517.5,182.94,111.05
2017,3,14,9,30,859.0,88.0,2.0,12.0,570.0,240.17,159.36
2017,3,14,9,45,875.5,91.0,2.15,12.5,617.0,302.98,214.75
