Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,193.76,148.32
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,243.8,186.45
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,141.65,106.99
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,35.45,22.81
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,35.93,23.15
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,36.4,23.45
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,379.26,294.57
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,734.68,553.28
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,799.38,599.98
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,867.35,649.9
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,886.08,662.57
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,901.87,673.65
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,919.04,686.51
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,928.68,694.4
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,928.19,695.22
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,924.35,693.96
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,925.89,695.18
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,923.21,693.65
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,901.67,681.09
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,877.1,666.57
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,710.01,548.38
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,540.33,420.0
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,646.61,505.42
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,731.0,569.73
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,678.94,532.55
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,626.23,494.86
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,554.9,443.49
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,485.73,391.03
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,397.02,319.73
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,314.23,250.01
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,203.88,153.04
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,91.62,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,13.14,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,26.39,16.73
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,33.27,23.81
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,39.82,30.03
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,42.65,32.67
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,45.39,35.06
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,51.64,40.47
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,65.29,40.88
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,117.79,62.83
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,173.69,101.33
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,230.51,148.06
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,295.4,204.08
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,352.84,254.87
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,410.87,305.44
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,467.4,353.61
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,523.56,399.93
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,576.86,442.68
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,628.96,483.09
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,677.66,519.75
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,724.47,553.92
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,767.25,583.29
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,807.61,608.45
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,843.92,632.94
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,877.32,655.34
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,905.12,672.92
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,929.59,688.26
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,949.26,701.16
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,965.36,711.79
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,975.52,717.2
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,981.95,720.31
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,981.84,719.96
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,977.99,717.31
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,968.0,710.2
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,954.4,700.95
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,933.86,688.83
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,910.12,674.65
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,879.17,654.77
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,845.55,633.12
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,809.13,609.36
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,764.05,579.28
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,710.04,541.86
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,655.51,503.36
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,586.91,458.12
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,519.9,410.28
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,437.53,346.64
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,356.77,280.51
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,243.72,183.06
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,130.27,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,16.2,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,31.98,21.19
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,43.45,32.16
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,54.39,42.16
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,60.96,47.95
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,67.57,53.51
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,70.47,55.78
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,86.82,57.27
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,134.01,79.18
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,184.82,114.18
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,236.07,155.35
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,289.68,200.76
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,343.21,247.01
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,397.43,293.3
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,453.53,339.95
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,504.89,381.89
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,553.42,420.7
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,601.01,457.73
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,646.0,492.69
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,689.67,525.94
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,729.96,555.34
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,768.73,583.07
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,801.81,606.17
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,832.36,626.99
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,857.16,642.66
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,878.94,656.2
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,895.53,667.27
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,908.91,676.22
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,744.39,557.42
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,553.49,412.47
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,742.85,559.69
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,909.6,682.25
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,895.66,672.59
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,883.92,665.58
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,860.68,652.27
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,834.76,637.11
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,799.9,614.24
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,763.02,589.79
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,716.65,558.72
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,669.23,526.4
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,611.19,483.87
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,553.43,440.51
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,478.86,384.22
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,411.91,331.92
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,325.27,261.18
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,245.78,194.04
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,134.79,99.73
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,21.16,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,19.43,1.67
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,37.73,25.98
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,53.99,41.11
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,69.69,55.32
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,76.06,60.98
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,84.36,68.03
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,79.13,63.21
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,84.66,64.43
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,130.66,100.9
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,177.24,136.87
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,218.82,164.76
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,287.15,214.23
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,323.6,241.47
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,371.79,277.83
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,399.66,299.35
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,428.89,320.74
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,476.47,355.07
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,535.02,396.6
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,607.86,451.16
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,699.7,518.18
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,741.75,545.78
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,781.27,570.7
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,814.49,590.88
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,845.07,609.09
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,870.66,623.3
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,893.27,635.54
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,910.16,644.66
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,923.76,651.71
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,931.37,654.64
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,935.57,655.61
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,940.22,657.39
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,934.51,652.88
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,823.44,582.37
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,692.84,493.85
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,778.19,558.59
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,847.81,607.14
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,810.83,585.11
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,771.99,562.94
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,725.65,537.7
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,678.25,510.6
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,618.81,472.85
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,559.84,432.98
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,484.24,378.94
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,416.69,328.51
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,330.59,261.46
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,251.54,196.94
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,162.47,120.9
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,60.97,0.85
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,22.0,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,20.66,4.73
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,38.49,26.65
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,56.11,42.73
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,73.09,57.85
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,79.56,63.54
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,87.73,70.4
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,75.16,59.31
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,70.74,52.57
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,73.55,54.55
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,76.37,56.5
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,144.31,110.27
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,211.17,162.31
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,229.9,176.22
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,248.91,190.32
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,253.21,193.07
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,256.87,195.3
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,294.6,223.52
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,339.39,256.8
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,413.78,313.14
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,491.53,371.59
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,459.72,347.31
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,421.19,317.86
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,415.04,313.27
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,408.01,307.97
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,449.21,339.31
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,491.9,371.6
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,491.4,371.4
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,490.43,371.0
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,631.24,480.46
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,766.36,583.52
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,644.71,491.58
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,518.33,394.73
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,518.37,396.37
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,517.43,397.1
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,528.62,408.54
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,537.69,418.47
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,356.14,278.45
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,157.86,120.59
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,337.8,269.3
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,502.98,402.8
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,450.45,361.74
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,399.86,321.99
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,376.37,304.78
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,349.99,284.13
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,276.79,223.38
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,208.02,164.75
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,128.62,95.94
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,38.28,2.52
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,15.13,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,18.05,5.18
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,35.72,24.82
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,45.85,34.5
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,55.52,43.42
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,80.3,65.21
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,110.65,91.34
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,123.5,101.92
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,149.92,114.06
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,147.95,95.73
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,196.02,118.74
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,252.45,165.45
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,310.89,215.82
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,368.34,265.24
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,432.46,318.86
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,488.49,365.73
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,544.09,410.93
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,597.22,453.02
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,649.3,493.15
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,697.11,529.9
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,742.95,564.5
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,785.28,594.51
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,825.23,621.16
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,859.59,644.47
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,890.93,665.67
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,917.54,683.99
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,940.79,700.11
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,958.73,712.01
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,973.1,721.61
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,980.26,725.43
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,983.71,726.96
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,982.37,726.53
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,977.36,723.84
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,964.73,716.62
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,948.69,707.28
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,925.92,694.3
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,900.12,679.36
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,874.13,662.98
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,838.41,639.79
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,793.62,610.44
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,747.25,579.61
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,689.99,540.29
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,637.11,503.31
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,567.92,453.77
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,500.76,402.64
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,411.21,331.43
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,327.77,261.84
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,220.01,169.02
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,113.52,29.1
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,41.23,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,14.22,4.05
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,28.98,19.72
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,34.84,25.49
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,40.43,30.68
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,44.01,33.85
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,47.39,36.67
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,53.81,42.16
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,85.89,47.79
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,139.61,77.14
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,196.36,119.52
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,253.31,167.64
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,318.21,223.88
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,375.87,274.53
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,434.07,324.64
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,490.19,371.87
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,545.87,417.22
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,598.85,459.04
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,650.6,498.53
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,698.6,534.9
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,744.67,568.86
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,786.82,597.46
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,826.61,622.78
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,861.73,645.48
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,893.88,665.94
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,920.01,681.56
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,942.75,694.9
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,961.47,706.95
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,976.65,716.76
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,984.29,720.37
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,988.23,721.74
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,987.26,721.97
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,982.64,720.02
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,969.59,713.18
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,953.19,704.29
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,931.27,691.42
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,913.67,681.56
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,880.53,661.56
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,844.92,639.8
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,800.75,611.47
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,754.94,581.63
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,699.3,543.12
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,647.6,506.76
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,578.11,459.21
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,510.61,409.53
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,424.6,341.77
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,344.16,275.02
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,234.54,181.11
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,126.61,42.72
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,46.93,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.58,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,19.15,8.22
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,30.62,20.93
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,36.82,26.98
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,42.73,32.47
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,45.39,34.78
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,47.94,36.84
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,54.39,42.22
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,89.99,49.11
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,143.07,78.83
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,199.0,120.83
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,255.33,168.5
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,319.43,224.11
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,376.33,273.8
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,433.57,322.82
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,488.56,369.44
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,543.02,414.35
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,594.42,455.7
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,644.49,494.89
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,691.32,531.61
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,736.23,566.16
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,777.59,595.51
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,816.52,621.72
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,850.76,645.51
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,882.13,667.21
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,908.81,684.22
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,932.26,698.94
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,950.12,711.24
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,964.49,721.25
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,973.49,727.69
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,978.88,731.83
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,977.75,731.66
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,973.01,729.2
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,958.67,720.3
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,941.08,709.32
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,918.81,696.63
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,901.05,687.14
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,866.09,664.11
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,828.92,639.48
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,784.79,610.45
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,739.08,579.88
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,684.58,542.36
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,626.46,501.15
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,557.52,450.54
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,490.56,398.7
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,402.29,326.6
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,319.84,256.52
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,215.3,165.99
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,114.91,44.99
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,40.91,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.67,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,25.4,13.39
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,43.87,32.09
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,58.85,45.88
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,70.22,56.17
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,68.4,54.58
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,75.97,61.0
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,97.61,79.41
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,119.43,93.17
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,119.74,92.89
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,119.46,92.16
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,113.16,86.58
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,106.44,80.73
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,88.59,66.03
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,69.93,50.79
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,128.31,96.99
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,185.98,141.81
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,252.25,192.6
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,315.13,240.0
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,221.33,167.98
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,118.32,87.8
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,121.21,89.86
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,124.11,91.88
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,104.19,76.33
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,84.15,60.68
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,123.7,91.66
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,163.63,122.71
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,219.15,165.56
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,275.64,208.75
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,266.55,201.9
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,257.3,195.04
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,241.06,183.22
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,224.65,171.2
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,215.49,164.39
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,206.27,157.55
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,218.42,167.43
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,231.02,177.7
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,237.67,183.66
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,244.52,189.83
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,258.59,202.3
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,259.88,204.81
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,228.82,181.03
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,197.88,156.97
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,316.25,257.01
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,407.72,332.14
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,322.61,261.29
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,234.94,187.34
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,149.06,113.62
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,55.58,21.83
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,20.73,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.31,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.62,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,7.87,1.26
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,11.11,4.19
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,14.83,7.48
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,18.55,10.72
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,15.3,7.82
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,12.06,4.47
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,17.64,9.07
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,23.23,13.62
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,31.62,20.42
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,40.02,27.16
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,40.97,27.78
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,41.92,28.4
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,48.0,33.17
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,54.1,37.9
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,231.1,176.73
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,407.72,308.92
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,491.42,371.43
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,586.02,441.45
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,678.61,512.34
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,784.08,591.31
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,816.57,614.04
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,846.76,635.22
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,877.11,655.28
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,905.18,673.73
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,923.28,687.11
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,938.17,698.6
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,944.12,704.19
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,953.49,712.3
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,850.6,642.3
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,720.43,545.45
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,724.22,551.51
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,736.77,563.1
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,670.0,515.04
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,614.7,474.75
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,479.03,372.76
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,347.11,270.52
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,418.42,330.61
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,482.76,384.41
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,569.59,457.15
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,633.55,510.6
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,563.43,458.88
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,495.39,406.19
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,403.72,331.61
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,318.28,259.01
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,216.35,169.88
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,119.46,59.45
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,42.25,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,12.39,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,22.34,12.44
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,33.62,23.97
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,39.22,29.39
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,44.56,34.28
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,47.13,36.47
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,49.57,38.42
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,56.17,43.92
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,102.75,55.69
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,156.0,88.37
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,212.26,132.02
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,268.81,180.53
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,332.97,236.29
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,389.8,285.64
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,447.09,334.22
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,502.36,380.34
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,557.08,424.54
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,608.8,464.29
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,659.25,501.67
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,706.6,537.28
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,752.05,570.54
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,793.95,598.16
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,833.41,623.17
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,867.77,645.75
