Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,538.43,413.34
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,631.96,489.02
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,716.74,555.97
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,629.19,491.66
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,531.94,419.75
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,480.24,381.45
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,429.98,343.31
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,375.23,301.74
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,321.85,260.03
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,262.25,211.42
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,205.18,163.56
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,131.76,101.79
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,70.6,47.41
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,25.61,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,14.3,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,23.56,11.97
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,36.99,26.14
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,49.79,37.91
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,43.57,32.74
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,39.93,29.56
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,28.3,19.26
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,16.7,8.99
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,84.62,64.41
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,146.43,113.9
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,191.13,144.24
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,261.81,195.35
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,296.04,221.41
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,342.82,257.8
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,322.75,245.54
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,286.09,218.57
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,346.54,263.74
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,411.66,311.64
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,448.34,338.12
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,493.36,370.51
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,555.8,416.81
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,621.54,465.05
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,719.99,539.86
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,830.19,619.99
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,862.15,640.66
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,891.62,660.07
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,915.37,675.89
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,936.19,689.81
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,952.05,700.23
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,964.72,708.65
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,857.24,632.41
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,733.49,539.96
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,855.69,632.49
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,962.1,706.78
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,947.62,697.19
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,930.05,686.62
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,911.73,677.0
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,885.46,662.05
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,849.69,639.32
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,811.95,615.14
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,766.04,585.69
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,719.01,555.02
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,659.94,514.04
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,601.25,471.74
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,528.28,419.05
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,462.87,370.06
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,383.77,307.64
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,310.18,247.3
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,220.78,172.84
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,130.32,92.73
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,47.41,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,15.25,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,26.22,14.49
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,38.48,27.36
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,51.22,39.03
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,65.52,51.75
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,88.95,72.07
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,71.69,56.88
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,70.88,55.91
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,130.63,90.83
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,191.64,141.42
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,221.64,159.45
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,264.22,189.52
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,307.11,223.75
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,354.36,261.79
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,397.57,297.7
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,441.17,332.29
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,467.7,353.38
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,488.48,369.15
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,519.58,391.65
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,550.19,413.28
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,570.2,427.45
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,590.94,441.86
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,609.75,454.94
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,631.0,469.64
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,686.94,510.45
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,745.23,552.3
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,622.58,462.57
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,479.55,356.16
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,511.96,380.74
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,545.1,405.12
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,771.6,576.54
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,972.08,717.24
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,853.58,635.36
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,721.47,538.46
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,705.5,529.07
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,687.79,517.84
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,687.45,519.94
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,684.08,519.88
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,719.29,549.02
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,734.04,563.73
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,732.81,565.6
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,720.43,559.2
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,603.91,474.84
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,501.83,397.54
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,442.56,353.62
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,385.23,309.54
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,356.12,286.89
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,324.25,260.01
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,233.65,183.65
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,153.16,110.52
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,53.18,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,14.3,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,25.8,14.57
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,44.13,32.13
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,59.4,45.97
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,73.3,58.29
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,86.63,69.77
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,55.3,42.48
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,26.92,17.74
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,90.25,68.56
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,148.35,114.94
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,178.82,137.93
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,202.6,155.48
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,255.69,195.0
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,307.56,233.72
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,272.39,207.48
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,225.81,171.8
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,273.51,208.0
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,328.58,249.15
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,419.19,316.5
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,523.67,392.47
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,385.48,290.74
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,234.61,176.44
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,400.72,301.74
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,575.23,426.92
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,505.04,375.06
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,429.95,319.81
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,610.89,455.5
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,798.27,589.22
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,781.96,577.51
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,767.58,568.24
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,738.71,548.13
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,707.78,526.49
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,711.19,530.5
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,712.93,533.25
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,696.1,522.62
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,677.6,510.93
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,673.66,510.41
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,667.01,507.95
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,653.19,500.35
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,636.31,490.59
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,564.44,438.96
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,494.64,387.95
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,453.42,358.16
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,411.85,327.4
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,362.33,290.09
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,313.34,252.14
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,260.56,209.8
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,209.32,167.3
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,148.74,115.81
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,82.38,57.85
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,38.07,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,21.36,11.48
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,41.83,30.4
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,61.81,48.29
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,78.31,62.99
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,96.18,78.54
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,111.54,91.44
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,130.62,107.19
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,160.75,121.45
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,191.4,144.11
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,227.37,170.04
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,267.67,200.07
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,302.25,225.94
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,349.2,261.61
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,384.19,288.97
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,417.87,314.62
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,444.96,335.27
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,461.74,347.72
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,503.09,377.72
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,542.73,406.14
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,594.74,444.54
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,651.09,485.67
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,654.79,486.1
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,654.38,483.73
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,577.0,427.55
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,489.2,362.97
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,501.06,372.21
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,512.93,381.01
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,466.91,347.69
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,419.05,312.94
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,337.01,253.15
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,246.14,185.47
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,184.58,139.18
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,123.13,91.86
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,134.25,100.82
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,145.52,109.83
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,142.33,107.75
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,139.18,105.74
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,170.7,131.07
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,203.48,157.26
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,175.82,136.04
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,148.27,114.73
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,218.67,173.33
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,291.64,232.67
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,238.43,190.83
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,198.42,158.96
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,157.87,125.93
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,117.68,92.39
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,75.88,56.84
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,30.24,17.93
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,14.15,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,15.4,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,30.12,19.0
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,42.57,31.36
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,55.53,43.25
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,75.07,60.57
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,100.36,82.49
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,120.52,99.5
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,140.09,115.63
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,159.59,123.47
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,177.59,137.03
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,208.73,152.15
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,271.48,194.24
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,316.76,231.21
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,362.93,268.57
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,406.52,303.26
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,451.23,338.01
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,455.4,342.52
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,442.88,332.87
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,469.33,351.78
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,496.02,370.38
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,518.9,386.36
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,541.17,401.74
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,614.2,454.54
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,695.59,511.84
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,742.72,544.68
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,793.18,579.65
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,871.27,637.09
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,941.94,683.64
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,956.62,693.24
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,968.08,701.4
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,659.63,492.72
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,288.06,214.91
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,652.13,493.49
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,975.45,713.17
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,871.64,642.89
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,746.56,554.38
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,827.85,618.73
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,887.24,662.19
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,787.64,595.65
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,681.74,520.31
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,427.87,333.74
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,164.31,126.24
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,245.7,194.06
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,326.78,259.61
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,284.32,226.77
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,242.29,193.9
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,195.3,155.91
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,149.66,118.06
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,94.84,72.05
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,50.03,33.37
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,22.95,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.84,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,27.3,16.77
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,38.15,27.34
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,48.5,36.8
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,55.79,43.33
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,61.44,48.18
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,80.87,64.77
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,113.3,92.13
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,109.03,83.87
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,103.64,79.04
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,162.23,124.61
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,213.05,163.1
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,193.71,147.88
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,161.54,122.66
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,282.93,214.05
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,420.81,315.71
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,486.59,365.8
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,587.85,443.34
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,555.61,417.26
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,501.81,373.09
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,621.41,466.22
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,768.27,575.25
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,740.58,549.57
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,695.42,511.05
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,733.54,538.99
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,774.45,568.14
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,859.98,631.76
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,938.36,684.73
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,953.33,694.28
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,965.12,702.35
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,972.69,708.11
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,976.95,711.88
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,981.59,715.76
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,974.63,712.17
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,765.54,569.32
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,534.43,398.52
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,735.17,554.02
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,897.19,671.15
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,864.55,649.47
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,829.62,627.49
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,790.57,603.2
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,746.01,574.67
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,692.37,538.18
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,638.53,500.83
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,573.58,454.39
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,510.28,406.72
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,434.2,347.32
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,362.15,288.73
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,267.71,210.81
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,186.92,139.18
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,88.82,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.8,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,27.25,16.74
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,36.93,26.08
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,46.83,35.06
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,46.78,35.15
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,63.82,49.84
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,74.2,58.53
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,84.5,67.0
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,95.78,72.74
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,107.09,81.56
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,112.42,85.35
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,117.68,89.06
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,150.48,114.35
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,183.65,139.56
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,234.36,177.78
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,278.91,210.75
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,310.41,234.04
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,343.11,258.1
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,414.38,310.29
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,486.82,362.37
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,615.12,461.53
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,771.55,577.35
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,744.91,552.32
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,701.23,514.82
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,704.66,516.45
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,705.39,515.85
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,828.2,607.45
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,946.13,687.28
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,961.65,696.84
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,973.96,705.19
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,979.21,709.09
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,981.13,711.01
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,801.69,589.09
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,588.59,433.11
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,784.2,581.26
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,946.46,694.71
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,922.73,680.54
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,896.25,665.89
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,862.9,645.19
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,831.93,626.07
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,787.88,598.62
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,742.56,569.89
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,687.8,532.89
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,633.03,495.1
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,567.61,448.01
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,503.86,400.05
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,426.05,339.54
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,349.83,278.03
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,260.01,203.62
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,179.87,133.3
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,86.4,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.98,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,29.57,18.81
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,40.34,29.04
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,50.61,38.35
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,55.38,42.61
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,67.22,52.77
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,83.62,66.61
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,105.09,84.52
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,154.01,111.52
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,193.46,146.71
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,230.59,170.06
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,281.59,205.67
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,323.78,239.46
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,367.92,274.78
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,396.24,298.05
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,419.05,315.99
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,488.31,369.21
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,586.75,445.18
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,485.62,368.46
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,358.97,268.37
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,385.74,288.31
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,413.39,308.5
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,564.26,422.08
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,732.09,543.89
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,662.36,490.68
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,581.06,429.07
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,556.73,411.65
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,533.7,394.86
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,763.93,570.63
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,971.86,717.54
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,732.54,546.75
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,445.44,329.44
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,592.8,441.2
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,741.37,549.41
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,857.81,637.98
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,953.51,705.51
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,843.06,631.64
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,725.19,546.19
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,790.07,598.84
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,834.12,631.63
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,794.76,606.16
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,750.0,577.01
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,695.73,539.42
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,641.4,501.37
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,576.7,454.87
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,513.61,407.19
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,435.54,346.24
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,361.77,286.48
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,268.18,209.84
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,187.46,139.64
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,90.34,7.51
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,17.87,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,34.73,23.97
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,51.07,39.49
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,66.84,54.11
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,52.63,41.68
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,44.59,34.48
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,54.86,43.48
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,65.13,49.82
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,82.15,63.83
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,98.59,77.15
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,104.23,81.36
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,109.83,85.53
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,188.7,148.93
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,259.26,204.68
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,274.75,216.27
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,290.05,227.66
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,351.89,275.77
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,418.07,326.8
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,386.54,301.44
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,350.32,272.37
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,318.51,247.63
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,286.17,222.33
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,369.45,286.4
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,457.08,352.24
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,433.74,334.09
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,408.88,315.04
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,371.83,286.4
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,327.79,252.37
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,334.96,258.05
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,342.2,263.7
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,290.59,224.32
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,238.48,184.21
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,253.75,196.41
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,269.32,208.74
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,253.28,196.54
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,237.13,184.27
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,212.88,165.58
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,188.56,146.69
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,196.26,153.33
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,204.34,160.3
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,205.56,162.29
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,206.97,164.47
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,437.39,357.86
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,629.65,512.98
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,563.16,461.3
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,494.18,407.44
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,418.71,346.36
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,347.88,286.79
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,258.96,210.22
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,179.25,138.44
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,87.79,16.73
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,15.08,1.09
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,30.65,21.01
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,38.23,28.6
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,45.42,35.37
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,49.14,38.73
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,52.68,41.73
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,54.01,42.63
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,67.4,42.76
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,123.41,68.96
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,177.12,105.88
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,231.85,150.65
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,289.05,200.53
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,346.07,251.23
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,409.92,306.64
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,466.34,355.18
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,523.02,402.52
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,577.54,446.61
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,631.33,488.65
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,682.0,527.21
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,731.32,563.61
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,777.07,597.14
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,820.8,626.93
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,860.77,652.8
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,898.24,676.66
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,930.9,698.34
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,960.68,718.01
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,986.51,733.85
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,1009.15,747.56
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,1025.68,758.4
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1038.7,767.05
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1046.65,772.48
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1050.96,775.69
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,1048.71,774.74
