Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,1042.83,771.62
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,1029.63,763.83
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,1013.08,754.0
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,990.64,740.02
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,965.14,724.1
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,932.99,704.07
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,906.1,687.64
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,862.53,660.54
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,817.2,631.91
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,763.7,595.76
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,709.54,558.49
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,648.04,515.54
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,584.03,469.16
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,505.4,408.1
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,430.76,347.47
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,333.64,267.27
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,245.79,189.84
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,120.01,34.71
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,15.28,2.57
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,31.39,21.61
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,39.85,29.86
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,47.83,37.26
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,53.83,42.61
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,59.37,47.33
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,60.78,48.25
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,76.45,48.73
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,125.22,70.83
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,177.68,107.09
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,237.46,155.39
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,293.07,202.66
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,347.63,249.94
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,403.49,297.69
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,458.53,343.8
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,513.69,388.6
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,566.27,430.25
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,618.35,470.25
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,668.64,507.73
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,715.0,541.45
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,730.34,549.64
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,734.61,549.09
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,803.67,601.64
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,877.43,653.06
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,908.23,673.47
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,936.31,692.35
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,958.91,706.5
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,978.38,718.64
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,993.22,729.23
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,1004.74,737.78
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,1009.56,740.6
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,1010.96,741.33
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,920.61,681.77
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,810.43,601.93
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,902.94,673.63
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,977.88,725.93
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,953.62,712.03
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,926.53,696.84
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,883.82,669.72
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,839.28,641.07
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,808.95,622.59
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,772.2,599.23
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,717.92,561.89
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,663.32,523.67
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,597.63,477.43
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,533.48,429.75
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,457.59,370.86
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,385.48,312.36
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,290.38,232.91
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,208.54,160.73
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,101.91,35.4
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,19.14,5.71
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,35.73,24.76
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,47.05,35.42
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,57.83,45.24
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,54.52,42.42
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,56.72,44.23
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,69.72,55.22
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,82.19,62.43
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,110.27,84.96
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,138.26,107.04
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,167.81,129.47
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,198.4,152.41
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,234.4,179.53
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,263.18,200.88
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,326.76,248.36
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,389.75,295.18
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,459.36,347.41
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,544.79,411.49
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,510.17,383.86
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,463.99,346.53
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,537.09,400.37
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,618.62,459.09
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,729.48,543.54
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,852.5,632.22
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,855.57,631.04
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,848.55,620.86
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,866.06,631.59
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,881.62,640.79
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,836.85,609.09
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,782.58,570.93
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,782.47,571.41
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,780.32,570.33
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,891.46,653.12
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,980.5,714.73
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,965.8,705.6
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,948.06,695.16
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,923.88,681.26
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,897.02,665.58
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,867.07,647.01
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,830.04,623.47
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,785.49,594.96
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,739.75,565.28
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,685.5,528.1
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,631.13,490.21
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,565.42,443.66
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,501.34,396.62
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,422.39,335.68
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,352.61,279.52
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,264.42,206.97
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,185.18,139.01
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,92.22,35.69
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,21.97,8.3
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,42.04,29.57
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,57.55,43.67
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,73.78,57.99
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,85.61,68.19
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,91.83,73.3
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,91.8,72.93
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,107.43,72.47
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,149.39,93.38
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,194.61,124.26
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,237.6,156.92
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,287.15,197.24
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,339.43,241.57
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,393.65,287.1
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,451.21,334.29
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,506.68,379.2
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,559.47,421.85
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,612.12,463.45
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,665.47,503.92
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,716.21,541.7
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,761.63,575.71
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,805.33,606.38
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,845.62,634.43
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,883.91,660.99
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,917.58,684.09
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,948.62,705.36
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,974.17,721.61
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,996.66,735.79
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,1013.58,748.6
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,1027.13,759.26
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,1034.39,764.48
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,1038.13,767.5
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,1035.34,767.82
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,1029.06,765.93
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,1017.25,759.13
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,1002.08,750.18
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,978.01,736.2
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,959.3,726.03
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,923.64,704.18
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,885.74,680.63
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,841.35,651.75
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,795.4,621.4
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,742.32,585.47
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,685.29,545.82
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,618.89,498.43
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,554.01,450.02
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,476.1,387.93
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,402.21,326.79
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,306.79,246.41
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,220.47,170.72
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,108.52,49.64
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,16.36,5.89
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,32.45,22.77
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,41.52,31.44
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,48.95,38.31
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,52.46,41.48
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,55.79,44.32
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,58.79,46.66
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,83.45,50.76
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,131.46,75.07
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,183.09,112.18
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,241.92,160.49
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,296.66,207.33
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,350.54,254.15
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,405.71,301.36
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,459.78,346.06
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,513.73,389.12
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,565.43,430.26
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,616.74,470.0
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,666.92,507.83
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,713.42,542.2
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,756.51,573.29
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,797.86,601.61
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,836.66,627.4
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,873.55,651.92
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,904.62,672.38
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,933.09,691.07
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,926.73,686.07
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,904.25,665.17
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,927.45,683.37
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,947.78,699.5
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,991.28,731.31
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,1014.37,746.45
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,1010.61,745.02
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,1003.46,741.61
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,925.02,689.77
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,827.43,620.02
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,846.43,638.67
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,865.57,656.07
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,829.23,631.82
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,790.63,606.11
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,756.03,583.48
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,718.75,558.7
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,614.36,482.13
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,523.24,412.65
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,465.64,370.3
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,409.67,328.04
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,335.88,270.08
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,277.22,222.15
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,208.54,164.99
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,145.02,110.22
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,71.06,33.34
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,4.77,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,24.39,11.73
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,41.57,29.62
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,58.7,45.01
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,75.19,59.48
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,87.29,69.91
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,93.69,75.16
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,116.74,94.34
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,149.05,112.62
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,179.09,134.8
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,197.52,149.64
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,231.1,164.51
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,300.87,210.92
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,348.42,250.23
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,398.01,290.79
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,445.84,329.33
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,496.14,368.93
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,544.19,405.81
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,592.34,441.7
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,638.77,475.72
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,686.76,509.98
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,727.52,539.4
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,766.96,567.43
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,802.37,590.96
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,835.81,612.09
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,864.86,631.03
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,891.69,648.43
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,913.45,662.78
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,932.51,675.44
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,945.9,683.71
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,956.29,690.41
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,965.21,695.34
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,965.51,694.76
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,960.05,691.53
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,951.53,686.47
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,832.87,605.47
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,708.28,516.59
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,788.91,578.18
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,854.71,627.23
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,815.88,602.19
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,775.49,576.35
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,723.21,542.43
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,676.06,511.41
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,617.53,470.6
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,560.09,429.78
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,494.87,383.53
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,431.96,337.49
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,345.18,271.14
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,275.78,215.98
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,199.89,154.74
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,129.38,96.02
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,64.56,31.32
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,12.51,3.48
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,24.13,14.73
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,43.25,31.55
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,61.52,47.54
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,80.69,64.03
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,99.61,79.96
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,124.03,100.23
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,150.67,113.29
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,183.8,133.62
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,217.47,155.49
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,245.28,181.24
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,261.73,197.38
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,300.35,225.49
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,352.4,264.08
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,415.31,310.2
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,498.22,372.61
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,523.75,392.62
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,544.81,407.98
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,564.12,420.84
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,578.74,429.64
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,584.99,433.04
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,583.2,430.48
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,603.79,443.89
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,624.18,456.91
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,665.8,486.61
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,711.53,518.75
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,660.64,480.5
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,608.48,441.47
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,656.81,476.51
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,705.75,511.16
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,652.52,473.23
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,597.33,434.14
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,519.93,379.73
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,452.28,331.35
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,568.46,417.68
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,683.62,500.22
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,579.1,427.01
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,489.28,363.17
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,519.11,387.86
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,559.3,419.0
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,524.17,396.53
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,487.97,373.06
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,233.09,181.6
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,5.56,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.63,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.7,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,104.12,81.04
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,216.52,172.04
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,149.13,116.25
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,74.45,54.07
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,34.24,15.42
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.48,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,26.58,15.08
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,41.79,31.1
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,50.16,39.34
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,58.19,46.94
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,64.22,52.38
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,68.18,55.75
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,63.59,51.38
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,90.01,52.78
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,139.65,80.51
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,198.42,125.34
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,250.57,169.08
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,307.0,218.61
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,370.99,275.68
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,429.5,327.74
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,486.23,377.4
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,543.59,426.33
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,598.51,471.85
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,652.61,515.38
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,703.55,555.41
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,753.03,593.27
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,798.59,625.96
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,842.08,655.72
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,880.63,681.55
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,916.25,705.0
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,948.61,727.34
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,978.1,747.58
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,1002.78,763.14
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,1024.23,776.44
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,1040.44,787.39
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,1053.15,796.03
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,1059.39,798.72
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,1062.02,799.07
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,1059.5,797.32
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,1053.4,793.28
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,1039.42,784.34
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,1022.13,773.29
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,999.05,757.73
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,972.97,740.22
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,948.37,724.18
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,913.07,700.66
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,869.61,672.11
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,824.45,642.1
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,769.73,603.57
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,714.46,564.4
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,654.06,521.67
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,590.78,475.38
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,511.58,412.87
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,436.38,351.28
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,342.13,274.13
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,256.26,200.3
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,143.56,86.77
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,24.74,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,12.39,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,22.5,12.26
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,33.89,24.13
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,39.53,29.62
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,44.91,34.57
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,47.87,37.13
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,50.65,39.39
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,51.71,39.94
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,92.07,51.22
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,143.13,79.51
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,197.44,119.74
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,251.99,165.16
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,308.5,213.93
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,371.27,268.1
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,428.41,317.16
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,484.02,363.28
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,539.57,407.83
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,592.67,449.75
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,644.99,489.75
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,694.11,526.34
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,741.68,560.78
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,786.39,592.66
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,829.1,621.67
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,868.23,646.67
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,905.07,669.81
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,937.41,689.37
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,966.94,706.85
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,990.79,720.76
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,1011.43,732.54
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,1027.31,742.37
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,1039.75,750.03
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,1045.75,754.03
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,1048.17,755.88
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,1045.5,754.16
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,1039.29,750.33
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,1025.81,742.55
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,1009.06,732.79
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,986.51,719.09
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,960.99,703.53
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,935.4,687.99
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,899.41,665.47
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,855.75,638.51
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,810.44,610.11
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,756.16,574.96
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,705.6,541.8
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,641.19,498.16
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,578.02,453.95
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,501.24,396.3
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,428.3,339.13
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,336.35,265.39
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,252.56,194.63
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,144.47,89.13
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,28.63,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,13.34,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,22.65,12.42
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,34.62,24.41
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,41.55,30.99
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,48.08,36.96
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,51.25,39.65
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,54.23,42.03
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,55.81,43.08
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,92.13,50.93
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,146.89,83.16
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,198.99,121.46
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,252.26,165.21
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,307.44,211.9
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,362.08,258.71
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,417.82,305.63
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,477.1,354.1
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,530.76,397.15
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,582.37,437.24
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,633.34,475.63
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,680.89,509.59
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,726.86,541.37
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,770.04,572.27
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,811.39,600.0
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,849.02,624.02
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,884.49,646.41
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,915.55,666.78
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,943.98,685.39
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,966.01,698.71
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,984.97,710.09
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,1000.27,720.65
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,1012.3,729.23
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,1017.12,731.73
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,1018.55,732.21
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,1014.56,730.48
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,1007.22,726.73
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,1000.78,723.74
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,982.59,713.16
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,959.05,700.3
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,932.7,685.58
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,898.54,664.48
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,862.16,641.8
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,823.35,618.25
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,778.75,590.34
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,725.1,555.46
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,671.18,519.62
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,607.74,475.85
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,545.63,431.1
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,470.06,373.2
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,398.16,315.99
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,307.11,242.18
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,228.3,175.34
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,132.34,83.19
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,23.13,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,7.63,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,27.55,16.12
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,46.4,33.75
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,64.24,49.64
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,83.03,66.01
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,96.2,77.21
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,102.86,82.57
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,88.63,70.12
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,73.55,54.28
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,140.89,104.31
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,221.95,163.39
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,257.08,185.62
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,306.51,220.79
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,351.08,257.33
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,383.58,283.47
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,417.39,309.11
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,449.62,332.78
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,495.78,366.78
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,545.51,402.95
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,325.6,243.51
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,83.13,58.62
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,377.72,283.72
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,690.17,504.98
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,757.5,552.14
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,828.91,602.87
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,857.83,621.89
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,884.68,639.34
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,906.12,651.93
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,924.98,662.88
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,841.0,604.85
