Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,744.12,535.95
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,852.75,617.43
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,955.27,691.14
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,949.74,689.45
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,941.27,686.6
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,926.4,680.27
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,908.79,671.89
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,614.71,464.35
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,279.17,209.78
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,452.24,346.16
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,607.41,465.51
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,567.75,438.92
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,527.83,412.08
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,573.02,451.83
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,595.64,474.34
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,532.76,427.87
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,471.88,381.73
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,412.18,334.66
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,354.06,287.07
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,271.75,217.65
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,197.13,152.97
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,109.47,70.34
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,22.41,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.63,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.65,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,24.18,14.3
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,36.18,26.16
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,42.58,32.33
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,48.64,37.92
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,51.79,40.7
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,54.75,43.16
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,56.66,44.53
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,98.29,54.98
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,153.66,89.48
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,206.27,129.81
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,260.49,176.01
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,316.44,225.09
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,371.18,273.32
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,426.97,321.56
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,481.56,367.74
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,540.27,415.55
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,592.14,456.89
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,643.34,496.48
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,692.09,533.32
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,739.68,568.34
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,783.45,600.42
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,825.34,629.51
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,863.82,654.99
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,900.15,678.79
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,931.2,700.2
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,959.55,719.8
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,984.14,735.72
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,1005.71,749.65
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,1020.8,760.09
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,1032.5,768.39
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,1039.27,774.22
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,1042.52,777.86
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,1039.82,777.27
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,1033.65,774.51
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,1018.45,765.72
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,1000.18,754.95
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,977.54,742.11
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,960.52,733.25
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,929.08,713.11
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,895.15,691.2
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,852.3,663.57
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,807.81,634.45
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,755.44,597.84
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,706.8,563.5
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,643.29,517.54
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,580.94,471.19
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,505.26,411.68
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,433.17,352.82
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,343.39,277.82
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,261.29,206.48
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,157.15,106.64
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,38.57,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,8.1,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.44,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.34,15.43
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,37.9,27.62
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,44.67,34.01
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,51.06,39.77
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,54.49,42.67
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,57.71,45.23
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,59.47,46.42
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,103.08,57.56
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,153.09,87.66
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,212.04,132.6
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,265.86,177.57
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,321.69,225.5
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,377.15,273.14
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,433.7,320.73
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,488.72,365.96
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,547.88,412.76
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,600.06,454.0
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,651.56,493.67
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,699.94,529.07
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,746.9,562.48
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,790.69,592.22
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,832.61,618.78
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,871.61,642.99
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,908.44,665.47
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,939.54,685.27
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,967.95,703.26
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,991.72,717.15
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,1012.44,729.09
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,1027.6,738.58
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1039.39,746.04
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1046.29,750.51
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,1049.72,752.94
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,1046.18,751.11
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,1039.18,747.28
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,1024.98,739.44
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,1016.5,735.47
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,992.9,721.39
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,966.38,705.58
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,934.84,686.52
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,900.74,665.74
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,857.48,639.59
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,812.59,612.02
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,765.96,583.09
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,714.27,549.91
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,650.11,506.22
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,587.11,461.94
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,514.27,406.52
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,444.48,351.29
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,353.79,280.04
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,270.83,211.13
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,167.18,114.81
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,45.13,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,8.1,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.41,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.89,15.17
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,36.78,26.68
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,42.7,32.3
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,48.32,37.35
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,51.48,40.02
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,54.44,42.36
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,55.63,42.99
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,100.68,54.64
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,155.67,89.04
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,208.12,128.57
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,261.29,172.45
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,316.54,219.1
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,371.23,265.52
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,432.35,315.62
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,486.26,359.11
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,540.2,401.15
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,591.89,439.97
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,642.87,476.81
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,691.21,510.69
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,738.22,542.52
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,781.47,570.81
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,822.8,596.26
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,862.01,619.02
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,899.3,640.1
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,930.36,658.16
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,958.69,674.33
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,982.32,686.71
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,1002.86,697.15
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,1018.73,706.88
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,1031.25,714.73
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,1037.87,719.16
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,1040.99,721.68
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,1038.12,721.49
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,1031.78,719.38
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,1016.51,711.94
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,998.21,702.77
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,975.91,691.15
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,959.08,683.01
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,927.18,665.75
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,892.84,646.8
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,850.96,623.4
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,807.45,598.43
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,755.61,567.12
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,707.22,537.37
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,644.74,495.91
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,583.31,453.89
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,509.68,399.0
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,439.43,344.43
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,351.41,275.25
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,270.79,208.51
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,170.67,117.29
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,50.08,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,8.58,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.21,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,26.41,16.41
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,37.57,27.17
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,43.02,32.39
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,48.21,37.11
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,50.98,39.41
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,53.58,41.43
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,54.63,41.93
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,107.67,59.02
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,157.57,89.69
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,210.64,130.25
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,264.16,174.74
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,319.59,221.8
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,374.78,268.96
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,436.43,319.96
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,490.34,364.01
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,544.17,406.66
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,595.91,446.38
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,646.87,484.25
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,694.81,518.99
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,741.32,551.77
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,784.32,581.53
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,825.37,608.82
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,860.76,631.07
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,893.25,651.24
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,923.11,670.66
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,950.35,688.35
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,973.01,701.65
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,992.7,713.04
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,1006.9,722.39
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,1017.82,729.77
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,1023.46,734.51
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,1025.71,737.23
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,1022.11,735.75
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,1015.18,732.3
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,1009.59,729.89
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,992.04,719.79
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,960.18,701.85
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,926.01,682.3
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,818.4,611.3
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,704.35,530.58
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,750.13,569.87
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,774.45,589.92
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,717.24,552.18
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,656.78,511.57
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,606.74,476.87
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,556.99,440.61
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,482.08,383.47
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,410.7,327.0
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,321.99,255.37
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,244.97,190.31
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,139.28,96.61
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.05,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,17.33,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,32.81,21.66
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,49.22,37.0
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,59.5,46.47
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,70.88,56.59
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,78.62,63.23
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,85.9,69.27
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,88.01,70.57
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,124.44,78.75
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,184.38,129.57
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,221.04,166.34
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,247.5,187.12
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,280.73,213.0
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,308.24,234.23
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,335.95,255.44
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,359.87,273.08
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,392.21,296.83
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,464.33,351.49
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,555.61,420.09
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,579.14,436.07
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,599.15,449.19
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,587.25,438.35
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,564.95,419.86
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,590.17,437.38
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,615.84,454.92
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,673.12,496.92
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,735.62,542.02
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,767.15,565.18
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,798.48,588.32
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,778.12,572.75
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,755.22,555.61
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,812.2,598.55
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,877.23,646.03
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,768.82,568.56
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,656.4,487.34
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,664.35,495.52
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,684.11,511.35
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,661.27,496.3
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,636.92,480.33
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,568.43,431.88
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,514.53,393.21
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,480.49,370.12
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,445.68,346.05
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,336.2,262.08
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,218.61,169.65
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,188.88,147.02
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,149.92,116.46
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,119.8,92.4
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,90.02,68.12
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,64.23,46.82
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,37.78,24.78
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,20.43,9.56
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.77,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.43,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,10.18,2.84
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,17.61,9.61
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,26.9,17.93
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,36.21,26.15
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,46.93,35.46
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,57.66,44.6
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,55.33,42.34
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,53.01,38.11
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,125.4,95.69
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,195.66,150.02
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,144.46,109.75
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,85.79,63.41
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,110.25,82.51
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,134.58,101.2
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,175.96,132.87
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,217.88,164.49
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,228.17,172.04
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,238.57,179.72
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,192.93,144.47
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,145.84,108.04
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,187.7,140.11
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,230.04,172.16
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,144.79,106.86
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,58.04,39.67
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,155.3,114.86
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,253.42,189.11
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,236.48,176.3
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,219.24,163.4
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,366.18,274.04
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,513.85,381.84
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,345.61,258.79
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,171.12,127.16
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,97.65,70.82
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,25.19,14.19
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,84.16,60.51
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,144.54,107.53
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,117.03,86.52
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,89.64,65.39
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,78.33,56.67
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,67.09,47.93
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,170.39,130.94
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,278.68,216.85
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,178.87,138.54
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,78.35,57.92
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,67.0,49.1
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,55.79,40.2
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,44.6,31.09
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,33.42,21.87
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,24.11,14.12
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.82,6.32
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,7.87,0.25
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.95,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.91,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.7,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,12.97,5.15
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,22.26,13.58
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,33.89,23.92
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,45.53,34.15
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,58.6,45.42
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,71.26,56.14
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,83.69,66.45
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,96.22,73.12
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,108.8,82.83
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,121.42,92.45
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,148.01,112.69
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,175.01,132.93
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,148.46,111.93
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,120.29,89.68
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,188.76,142.44
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,257.43,194.31
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,329.18,248.24
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,410.51,308.58
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,428.47,320.94
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,446.73,333.59
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,463.13,345.35
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,479.62,357.14
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,498.13,369.81
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,516.95,382.63
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,525.63,388.44
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,533.84,393.94
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,490.25,361.56
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,444.48,327.59
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,305.3,226.24
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,160.2,117.62
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,238.19,176.82
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,317.84,236.22
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,274.53,204.17
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,230.94,171.81
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,314.92,235.54
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,393.12,294.07
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,442.41,333.09
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,504.98,381.69
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,382.49,290.68
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,262.57,199.43
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,342.0,263.76
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,419.17,325.55
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,277.77,216.59
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,145.66,111.37
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,125.19,95.71
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,104.65,79.63
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,84.71,63.62
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,64.55,47.16
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,45.82,31.72
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,27.85,16.76
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,15.76,6.24
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,8.1,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,15.15,0.77
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,35.67,23.99
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,53.49,40.14
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,62.08,47.96
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,74.16,58.43
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,92.75,74.24
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,111.12,89.52
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,103.81,79.15
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,95.4,72.15
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,119.83,91.36
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,144.36,110.29
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,164.48,125.18
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,185.18,140.37
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,186.66,141.24
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,187.84,141.96
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,184.4,138.88
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,180.68,135.63
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,159.0,118.66
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,136.63,101.18
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,127.99,94.28
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,119.18,87.24
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,128.24,93.97
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,137.46,100.78
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,187.2,138.21
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,237.53,175.38
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,288.66,212.82
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,340.53,250.3
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,234.2,172.09
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,126.7,91.56
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,153.33,111.99
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,180.23,132.29
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,161.34,118.08
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,142.31,103.79
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,413.33,307.09
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,678.44,490.53
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,658.18,475.49
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,636.75,461.9
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,651.24,474.45
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,649.71,476.21
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,377.09,283.54
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,110.0,80.42
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,97.91,71.87
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,85.82,62.77
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,46.49,31.83
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.42,0.39
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.49,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.56,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,147.67,117.14
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,286.46,225.5
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,204.66,159.31
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,137.39,104.15
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,78.19,53.46
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,12.47,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.77,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,10.01,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.51,2.52
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.46,17.62
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,38.7,28.14
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,44.53,33.62
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,50.05,38.57
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,52.72,40.83
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,55.21,42.82
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,65.67,42.53
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,112.42,61.54
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,166.91,98.48
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,218.76,139.45
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,270.92,183.61
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,325.15,230.21
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,378.97,276.78
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,439.08,327.11
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,491.96,370.88
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,544.82,413.37
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,595.65,453.12
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,645.79,491.19
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,692.64,525.86
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,738.11,558.62
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,780.48,587.37
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,820.98,613.74
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,858.79,637.97
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,894.59,660.62
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,925.29,681.03
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,953.38,699.68
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,976.43,713.52
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,996.48,725.38
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,1011.97,735.8
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,1024.18,744.19
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,1030.08,748.96
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,1032.56,751.66
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,1030.64,750.87
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,1025.36,748.04
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,1013.65,741.5
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,998.69,732.96
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,977.81,721.72
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,954.06,708.6
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,930.44,694.15
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,896.18,672.43
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,855.16,646.7
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,812.47,619.56
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,761.12,584.96
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,709.17,549.49
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,651.67,509.42
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,591.35,466.24
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,519.24,411.78
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,450.35,357.52
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,364.16,288.97
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,284.91,222.99
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,186.05,136.41
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,84.75,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,30.53,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,10.96,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,18.12,4.27
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.62,18.71
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,39.5,28.91
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,45.3,34.27
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,50.79,39.08
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,53.82,41.64
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,56.65,43.9
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,68.75,43.69
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,115.67,63.0
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,170.45,99.78
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,222.45,140.07
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,275.03,183.46
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,329.63,228.96
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,383.88,274.82
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,439.14,320.58
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,497.53,366.89
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,550.72,408.16
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,601.81,446.3
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,652.19,482.68
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,699.83,516.38
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,746.2,548.31
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,789.25,575.79
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,830.46,600.99
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,868.26,623.66
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,903.95,644.73
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,934.84,663.39
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,963.12,680.32
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,986.81,693.5
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,1007.52,704.86
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,1023.18,714.58
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,1035.52,722.42
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,1042.49,727.12
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,1046.01,729.91
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,1043.09,728.92
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,1036.74,726.05
