Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,1020.93,718.11
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,1002.14,708.46
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,979.96,696.18
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,963.5,687.59
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,932.12,670.0
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,898.29,650.79
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,857.01,627.73
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,814.08,603.13
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,763.02,572.68
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,715.42,543.75
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,654.03,503.44
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,593.55,462.53
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,521.62,409.48
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,452.76,356.46
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,367.31,289.33
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,288.62,224.46
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,190.8,140.04
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,90.5,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,32.97,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,10.96,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,18.08,5.01
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.76,19.72
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,40.95,30.18
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,48.25,36.85
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,54.01,41.9
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,57.27,44.54
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,60.31,46.87
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,73.4,46.55
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,118.95,65.8
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,167.21,97.79
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,224.16,142.19
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,275.85,184.94
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,329.64,229.95
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,382.56,274.44
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,436.53,318.77
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,489.53,361.2
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,546.71,405.22
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,596.67,442.82
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,645.95,478.77
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,692.65,511.84
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,738.08,543.09
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,780.16,571.64
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,820.47,597.77
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,856.01,619.52
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,889.26,639.59
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,918.82,658.14
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,945.89,675.03
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,968.96,688.27
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,989.18,699.72
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,1003.99,709.23
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,1015.61,716.87
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,1021.01,719.27
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,1023.07,719.73
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,1019.81,719.97
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,1013.27,718.32
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,1001.85,712.25
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,987.2,704.28
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,974.01,697.37
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,949.26,683.08
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,917.91,664.89
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,884.21,645.06
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,842.44,620.38
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,799.11,594.31
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,752.88,565.99
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,702.16,533.84
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,641.2,493.54
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,581.22,452.65
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,510.27,399.94
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,442.32,347.52
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,358.89,281.72
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,281.94,218.29
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,185.89,136.16
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,90.86,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,32.72,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,11.91,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.7,6.54
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.55,20.23
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,42.06,30.88
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,46.84,35.3
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,51.42,39.28
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,54.02,41.44
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,56.44,43.34
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,70.61,42.94
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,116.65,62.84
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,171.02,100.1
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,222.68,140.8
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,274.53,184.26
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,328.12,229.65
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,381.41,274.9
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,440.91,323.73
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,493.02,365.99
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,544.89,406.81
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,594.52,444.62
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,643.37,480.71
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,688.87,512.48
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,732.92,542.25
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,774.61,570.82
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,814.45,597.21
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,851.05,620.01
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,885.75,641.34
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,915.07,660.3
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,941.78,677.56
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,963.93,690.47
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,983.13,701.49
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,997.79,711.37
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,1009.21,719.31
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,959.79,686.74
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,890.44,634.86
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,914.33,653.81
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,934.59,669.91
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,833.4,600.77
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,721.49,523.44
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,773.11,564.85
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,807.61,594.11
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,833.04,615.31
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,845.62,625.67
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,803.59,599.95
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,760.3,573.24
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,623.98,477.32
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,490.71,378.5
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,440.96,342.97
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,392.08,306.89
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,336.58,264.68
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,283.01,222.64
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,222.89,174.26
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,166.27,127.31
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,90.7,63.93
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,17.6,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,10.48,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,19.29,6.74
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,39.92,27.94
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,57.85,44.16
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,67.53,52.94
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,81.38,64.98
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,78.07,61.98
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,73.92,58.15
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,117.42,90.18
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,153.86,117.95
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,155.96,119.59
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,147.24,112.84
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,164.3,125.63
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,181.78,138.64
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,183.52,139.4
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,185.0,139.97
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,176.59,132.94
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,167.8,125.69
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,207.36,155.89
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,247.41,186.15
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,217.6,162.96
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,186.89,139.19
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,228.69,170.86
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,270.96,202.55
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,274.61,204.74
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,278.25,206.98
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,346.78,257.93
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,416.36,308.94
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,320.07,237.65
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,217.44,160.84
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,293.95,218.32
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,380.9,282.52
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,379.15,281.38
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,377.22,280.33
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,265.24,197.58
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,164.71,121.74
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,481.27,366.69
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,786.13,589.89
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,703.16,529.24
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,633.45,478.29
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,462.98,352.24
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,296.2,224.62
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,328.49,251.99
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,359.36,278.04
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,368.7,287.6
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,361.84,284.82
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,319.1,252.39
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,277.35,220.15
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,314.4,251.64
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,330.48,265.15
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,256.27,203.8
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,188.16,146.27
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,117.39,85.4
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,36.95,2.86
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,14.67,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.02
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,36.68,26.32
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,67.0,52.21
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,65.13,47.85
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,63.28,46.06
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,84.21,62.59
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,104.26,78.12
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,176.41,133.35
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,239.95,180.63
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,246.73,185.02
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,260.12,194.4
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,271.93,202.02
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,283.59,209.43
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,331.88,243.52
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,389.35,283.19
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,405.1,292.77
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,420.82,302.41
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,505.6,360.82
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,600.47,423.35
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,620.18,432.98
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,639.68,442.79
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,786.49,544.45
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,933.94,636.27
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,957.0,647.57
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,977.35,659.07
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,991.41,669.38
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,1002.32,678.02
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,1009.05,683.91
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,1012.52,687.88
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,1008.23,688.65
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,1000.7,687.5
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,987.11,682.62
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,979.65,681.43
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,956.66,671.88
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,930.99,660.53
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,895.65,641.37
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,858.41,620.62
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,820.71,599.97
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,777.13,574.86
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,722.02,541.66
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,667.07,507.39
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,605.47,466.45
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,545.08,423.99
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,463.08,363.64
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,392.07,309.04
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,312.48,245.97
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,239.95,186.12
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,142.74,104.69
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,57.37,11.97
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,19.99,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,12.87,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,22.28,9.46
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,37.91,26.06
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,50.86,37.89
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,61.12,47.03
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,70.84,55.44
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,87.99,69.91
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,118.99,95.77
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,131.66,100.78
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,145.01,110.68
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,127.69,96.51
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,107.76,80.44
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,123.0,92.0
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,138.3,103.44
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,150.18,112.09
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,162.38,120.94
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,175.3,130.34
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,188.43,139.84
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,230.23,171.22
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,272.57,202.68
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,316.34,234.56
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,366.21,270.51
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,510.62,377.95
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,667.44,491.25
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,673.3,493.35
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,676.97,494.34
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,542.54,397.79
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,394.83,289.17
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,662.64,490.69
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,932.28,681.27
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,945.06,688.87
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,955.02,695.9
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,871.58,635.3
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,777.29,565.72
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,720.28,525.87
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,649.61,475.98
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,788.52,580.63
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,902.83,665.9
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,877.73,650.89
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,850.43,634.87
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,811.58,609.5
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,775.53,585.78
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,731.52,556.96
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,686.95,527.25
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,633.13,489.1
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,579.91,450.75
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,518.04,405.73
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,446.75,352.61
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,379.12,300.59
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,315.22,249.94
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,242.05,190.37
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,165.44,127.09
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,98.25,70.51
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,23.98,3.27
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,11.11,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,11.91,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,21.72,9.44
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,41.52,29.1
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,58.63,44.52
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,72.03,56.39
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,84.95,67.51
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,104.22,83.72
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,125.09,100.95
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,138.64,103.28
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,168.2,117.97
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,190.14,138.76
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,196.43,148.7
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,251.86,186.64
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,321.82,237.02
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,350.78,261.0
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,365.18,272.79
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,419.02,312.54
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,490.05,365.16
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,547.39,409.17
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,622.37,466.39
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,636.46,473.96
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,638.03,471.45
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,591.59,435.87
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,532.75,390.48
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,606.06,443.53
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,683.78,498.54
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,559.78,409.03
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,423.0,308.56
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,390.91,285.15
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,351.49,256.2
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,566.9,414.86
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,783.55,567.48
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,541.91,396.87
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,284.52,207.81
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,276.48,202.93
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,268.34,197.6
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,458.53,340.53
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,629.03,464.67
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,551.82,409.57
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,460.82,344.23
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,316.9,238.03
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,167.41,124.14
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,403.1,310.39
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,596.61,458.81
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,496.14,383.79
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,388.28,302.29
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,342.82,268.56
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,298.59,234.91
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,253.49,199.96
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,209.25,164.78
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,160.3,124.74
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,112.97,85.34
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,61.34,42.24
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,15.78,1.13
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.95,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.85,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.16,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.48,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,9.72,2.81
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,12.97,5.65
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,12.51,5.25
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.05,4.82
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.35,1.21
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,21.83,12.22
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,35.34,23.13
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,32.56,20.73
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,30.26,18.69
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,30.74,19.02
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,89.33,65.3
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,146.57,109.54
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,147.23,109.74
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,147.92,110.04
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,164.67,122.41
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,181.67,134.73
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,212.11,157.42
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,242.93,180.12
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,339.4,250.04
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,439.29,319.66
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,493.73,357.38
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,550.25,396.26
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,566.8,407.43
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,583.38,418.94
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,658.91,472.74
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,737.8,527.41
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,713.86,511.25
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,696.81,500.43
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,609.39,442.75
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,507.93,373.15
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,600.49,443.72
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,691.89,511.53
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,616.49,461.38
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,554.99,419.78
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,422.18,323.58
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,305.45,235.32
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,489.29,383.34
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,634.01,498.13
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,578.89,458.35
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,525.17,419.41
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,465.41,374.96
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,407.72,330.96
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,344.54,280.85
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,273.92,223.52
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,206.54,167.13
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,142.15,112.28
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,89.08,65.99
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,32.69,10.47
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,12.94,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,9.72,2.67
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,16.68,8.96
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,25.04,16.48
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,33.41,23.94
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,58.59,46.07
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,82.37,66.68
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,97.29,75.52
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,112.39,87.47
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,166.87,129.33
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,229.75,177.43
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,245.32,190.03
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,258.67,200.68
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,237.24,184.13
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,217.36,168.55
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,195.42,150.77
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,172.33,132.12
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,179.85,137.86
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,187.5,143.65
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,303.35,232.96
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,424.22,323.25
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,444.67,337.83
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,465.58,352.95
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,562.08,424.81
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,666.83,500.53
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,689.1,517.16
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,711.69,534.43
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,700.31,526.22
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,689.37,518.4
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,603.14,456.14
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,504.2,383.25
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,514.42,391.91
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,524.52,400.17
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,571.37,436.87
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,606.71,465.01
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,469.55,362.54
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,344.68,266.82
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,339.15,264.04
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,333.5,260.89
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,250.61,196.52
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,182.42,142.61
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,156.95,122.62
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,131.55,102.41
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,98.82,76.09
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,67.01,50.17
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,57.66,42.7
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,48.33,35.12
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,38.54,26.96
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,28.76,18.71
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,20.86,11.99
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,12.97,5.21
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.4,0.36
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.95,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,12.39,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,22.59,11.4
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,42.72,31.31
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,60.05,47.34
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,73.73,59.77
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,86.91,71.4
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,68.59,55.23
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,60.46,47.94
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,66.07,50.05
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,71.69,54.42
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,90.84,69.9
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,109.54,84.77
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,174.42,136.1
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,231.26,180.05
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,220.1,171.15
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,198.1,153.71
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,295.54,229.12
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,396.46,305.67
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,423.51,325.71
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,443.34,340.34
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,378.21,290.35
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,310.26,237.64
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,294.6,225.74
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,278.36,213.26
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,250.91,191.83
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,222.91,169.97
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,236.35,179.92
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,249.9,189.82
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,224.88,170.28
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,199.5,150.55
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,235.19,177.85
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,271.32,205.14
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,316.31,238.95
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,373.05,280.94
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,291.25,220.1
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,220.14,166.6
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,194.54,147.32
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,168.87,127.72
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,148.54,112.12
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,128.22,96.4
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,132.3,99.89
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,136.54,103.51
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,138.49,105.38
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,140.7,107.49
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,131.33,100.43
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,122.02,93.39
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,105.92,80.95
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,89.75,68.25
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,287.83,234.09
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,429.26,346.81
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,346.24,278.4
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,274.27,217.68
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,187.04,142.96
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,103.17,52.38
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,35.7,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,13.82,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.71,11.62
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.39,24.81
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,47.51,35.93
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,54.71,42.49
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,69.09,55.06
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,64.27,50.69
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,74.32,59.13
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,118.54,83.27
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,171.35,122.54
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,165.49,122.03
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,144.75,111.13
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,171.19,131.19
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,198.37,151.49
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,174.24,132.26
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,148.37,111.79
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,164.49,123.84
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,180.88,135.91
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,374.53,285.19
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,627.37,469.54
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,671.36,499.15
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,714.46,528.97
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,754.56,557.53
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,793.25,584.23
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,828.83,606.89
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,862.83,628.37
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,891.24,646.97
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,917.44,664.17
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,625.23,464.99
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,289.62,214.41
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,367.61,273.11
