Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,442.52,327.51
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,438.44,324.9
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,434.06,322.41
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,665.85,497.68
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,886.4,657.89
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,771.49,579.01
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,655.46,497.18
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,551.69,423.53
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,434.74,336.74
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,280.19,218.71
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,123.68,94.35
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,68.47,50.37
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,14.86,6.64
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,13.46,5.54
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.06,4.43
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.2,2.92
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.34,1.39
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,222.63,187.21
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,410.87,343.14
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,334.43,277.05
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,264.24,215.26
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,183.25,143.27
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,105.2,57.64
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,35.92,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,14.3,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.54,12.64
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.45,23.51
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,43.93,33.34
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,49.97,38.9
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,55.66,43.88
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,58.46,46.12
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,61.05,48.07
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,86.9,51.67
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,133.49,75.69
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,182.09,110.43
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,239.13,156.6
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,290.75,200.4
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,344.48,246.26
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,397.76,291.74
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,452.01,336.93
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,509.35,383.17
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,561.86,424.59
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,612.18,463.12
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,661.81,499.99
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,708.8,534.11
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,754.68,566.58
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,796.82,595.25
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,837.11,622.04
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,875.0,645.93
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,911.05,668.35
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,941.72,688.12
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,969.83,706.16
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,993.39,721.2
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,1014.03,734.36
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,1029.61,743.98
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,1041.88,751.55
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,1048.76,754.6
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,1052.17,755.56
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,1050.17,754.37
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,1044.77,751.16
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,1032.96,744.39
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,1017.9,735.69
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,996.78,723.52
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,972.76,709.51
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,942.86,691.06
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,910.45,670.98
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,871.38,645.65
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,837.98,624.07
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,789.56,592.07
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,740.21,559.16
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,682.9,520.45
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,625.96,481.09
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,561.0,434.6
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,495.19,384.43
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,415.29,322.96
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,341.11,263.13
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,244.69,183.75
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,154.78,87.37
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,57.47,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,12.87,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,21.64,11.11
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,28.93,19.32
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,35.83,25.83
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,39.75,29.42
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,43.46,32.64
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,45.36,34.12
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,52.06,39.69
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,80.43,44.16
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,128.58,68.99
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,177.98,104.39
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,229.95,146.85
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,282.66,192.55
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,342.87,244.54
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,395.51,290.17
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,448.71,335.32
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,500.4,377.49
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,551.49,417.81
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,601.43,456.8
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,650.63,494.16
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,696.12,527.8
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,740.01,559.42
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,781.16,586.76
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,820.44,612.24
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,856.12,635.09
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,889.51,656.17
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,918.79,675.44
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,945.61,692.99
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,968.01,706.05
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,987.58,717.18
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,1002.21,726.54
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,1013.67,733.88
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,1019.41,736.0
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,1021.85,736.08
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,1019.0,734.37
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,1012.89,730.68
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,998.74,721.86
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,981.66,711.28
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,969.27,705.4
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,945.36,691.9
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,914.49,672.68
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,881.36,651.93
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,840.99,626.89
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,799.04,600.52
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,753.31,570.24
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,703.27,536.5
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,645.25,497.07
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,588.0,457.36
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,519.31,406.8
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,453.41,356.41
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,373.9,294.15
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,300.07,233.84
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,207.11,156.43
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,123.2,71.44
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,43.62,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,11.91,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,22.98,11.89
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,41.75,29.59
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,60.25,46.02
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,74.01,58.12
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,89.51,71.39
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,108.89,87.61
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,127.51,102.85
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,152.73,115.67
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,172.04,129.69
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,151.68,114.1
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,127.69,96.05
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,157.3,118.51
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,187.47,141.08
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,211.15,158.78
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,235.35,176.79
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,251.22,188.06
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,267.25,199.39
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,279.23,208.0
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,291.4,216.74
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,316.14,234.27
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,346.62,255.78
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,318.84,234.7
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,285.56,209.76
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,289.8,212.39
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,294.01,214.94
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,240.57,175.79
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,186.25,135.68
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,288.98,211.11
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,400.14,290.09
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,543.42,392.57
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,683.76,489.46
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,506.81,365.77
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,306.01,221.64
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,512.89,372.87
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,714.68,512.19
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,843.66,605.83
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,951.58,679.41
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,833.25,601.37
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,696.86,505.9
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,739.77,540.12
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,762.81,560.08
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,610.96,454.41
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,469.42,352.27
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,568.5,429.88
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,632.71,480.63
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,567.04,435.17
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,509.77,394.99
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,439.51,342.92
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,373.26,292.22
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,301.53,235.67
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,235.2,181.54
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,148.84,110.66
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,76.67,43.57
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,27.1,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,14.3,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,24.69,13.18
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,40.96,28.75
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,56.68,42.8
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,47.59,35.32
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,44.6,32.77
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,69.22,53.67
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,92.26,72.87
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,131.68,99.41
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,179.96,134.13
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,158.37,118.2
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,131.11,98.35
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,195.37,146.92
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,252.04,188.95
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,273.22,204.23
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,294.74,219.67
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,339.34,251.98
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,386.57,285.88
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,407.86,301.19
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,429.7,316.89
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,444.92,327.04
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,465.81,341.09
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,418.72,306.61
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,363.28,265.85
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,369.33,269.53
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,375.23,272.94
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,381.28,277.17
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,387.33,281.41
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,389.86,282.83
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,392.25,284.19
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,478.24,345.86
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,566.63,407.82
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,547.45,394.42
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,527.44,380.8
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,649.31,469.65
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,771.6,555.93
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,864.5,624.73
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,943.28,680.47
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,919.86,665.41
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,894.03,649.48
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,859.92,628.25
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,824.07,605.8
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,728.06,542.0
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,643.33,482.7
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,635.03,480.1
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,621.06,472.9
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,562.1,432.15
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,504.71,391.56
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,420.97,328.55
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,333.06,260.78
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,263.72,206.02
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,199.19,153.42
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,122.87,90.65
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,40.35,20.99
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,15.56,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,13.82,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,25.05,13.66
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,41.66,29.52
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,58.75,44.77
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,73.44,57.61
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,87.56,69.62
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,95.68,76.25
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,103.37,82.34
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,132.88,93.22
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,171.83,117.08
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,212.09,146.43
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,252.99,178.2
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,286.46,203.31
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,332.02,238.09
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,375.51,272.39
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,419.26,306.05
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,446.52,326.34
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,456.16,332.41
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,488.02,354.53
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,511.76,370.4
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,550.49,396.23
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,597.95,427.24
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,617.3,439.4
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,635.38,450.79
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,598.01,423.51
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,552.29,390.79
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,562.68,398.56
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,572.91,405.79
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,647.62,456.91
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,729.91,511.31
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,692.5,486.24
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,658.19,463.96
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,640.75,452.91
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,622.11,440.8
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,551.24,393.78
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,490.26,352.64
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,587.44,423.35
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,683.73,490.93
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,594.05,429.72
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,518.58,377.95
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,276.47,206.12
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,56.83,38.81
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,34.42,21.6
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.08,3.98
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.21,2.53
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.35,1.06
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.96,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.63,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,12.97,4.54
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,29.72,19.84
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,45.81,34.32
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,64.36,50.83
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,82.64,66.87
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,101.87,83.45
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,120.86,99.55
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,115.93,90.41
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,109.2,84.75
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,161.47,125.4
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,220.23,170.6
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,234.62,181.72
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,247.61,191.63
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,277.72,214.08
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,309.07,237.18
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,342.52,261.56
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,377.52,286.74
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,418.18,315.79
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,468.77,351.46
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,496.96,370.15
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,525.76,388.94
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,556.96,410.58
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,589.15,432.67
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,477.48,352.41
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,355.44,263.15
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,505.53,373.1
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,660.01,480.1
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,704.17,509.11
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,754.48,542.62
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,831.3,594.44
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,915.53,648.91
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,955.46,677.07
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,985.78,696.0
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,888.3,630.23
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,775.69,551.5
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,863.45,612.87
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,938.27,660.05
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,914.39,643.56
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,888.17,627.08
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,779.67,557.61
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,667.37,483.18
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,709.96,519.27
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,735.97,542.69
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,678.87,506.78
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,628.15,474.77
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,567.98,434.64
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,509.47,394.34
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,438.42,342.63
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,371.34,291.93
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,286.06,225.79
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,218.43,170.86
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,142.66,107.96
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,63.06,38.35
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,23.14,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,15.73,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,28.06,16.45
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,44.96,32.71
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,62.3,48.22
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,74.2,58.71
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,81.46,64.89
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,88.41,70.61
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,94.92,75.79
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,120.77,80.68
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,160.53,102.37
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,202.88,131.94
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,247.81,166.63
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,292.13,202.46
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,339.89,241.42
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,388.1,281.14
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,437.91,321.39
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,486.28,359.4
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,535.88,397.4
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,530.74,393.44
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,508.81,375.18
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,550.92,405.34
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,602.4,441.31
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,627.93,459.57
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,654.16,478.41
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,701.41,511.46
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,750.16,545.08
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,764.54,554.32
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,777.48,562.79
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,747.47,540.87
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,708.42,512.9
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,654.62,475.36
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,598.03,435.38
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,577.9,422.19
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,565.78,414.24
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,405.27,300.25
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,235.77,175.3
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,192.55,143.35
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,149.37,110.67
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,191.17,143.03
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,234.06,175.87
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,189.6,142.25
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,145.4,108.52
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,144.4,108.36
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,143.57,108.29
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,143.0,108.22
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,142.82,108.47
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,124.71,94.72
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,106.52,80.72
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,88.77,66.81
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,70.89,52.52
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,53.94,38.71
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,37.16,24.78
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,24.13,13.77
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.12,2.27
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,15.73,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,28.1,16.49
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,43.54,31.39
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,59.53,45.66
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,61.65,47.74
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,65.74,51.26
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,92.99,74.26
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,127.44,102.76
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,145.93,108.39
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,175.33,125.07
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,216.97,157.02
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,249.04,182.54
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,287.36,210.89
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,321.56,236.46
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,367.2,270.63
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,418.9,309.45
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,440.16,325.86
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,461.42,341.11
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,464.15,342.81
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,461.88,340.47
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,478.69,352.19
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,494.88,363.24
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,509.58,372.99
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,519.3,379.22
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,564.78,411.4
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,614.95,446.23
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,721.47,521.25
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,835.79,598.71
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,713.88,513.36
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,573.73,414.74
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,531.77,386.56
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,488.04,356.08
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,469.89,344.02
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,451.06,331.26
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,455.21,334.92
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,459.23,338.41
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,469.46,346.88
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,479.4,355.16
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,393.08,293.77
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,293.77,221.33
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,190.79,144.14
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,90.56,66.41
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,155.95,118.43
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,224.97,172.29
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,141.09,107.26
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,61.41,44.07
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,53.93,38.37
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,46.46,32.52
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,38.54,26.19
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,30.62,19.75
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,23.65,13.98
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,16.68,8.11
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,10.65,2.96
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.62,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.38,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,15.25,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,25.02,14.09
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.46,23.73
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,43.5,32.07
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,48.63,36.72
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,52.7,40.25
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,84.67,67.56
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,122.26,99.01
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,147.42,112.54
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,176.81,133.26
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,202.11,151.96
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,227.56,170.98
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,262.64,195.62
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,311.29,230.84
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,322.59,240.01
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,336.44,250.35
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,348.9,259.0
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,360.0,266.4
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,348.4,257.75
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,334.42,247.31
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,380.88,280.43
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,429.31,314.24
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,358.06,262.93
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,283.74,208.85
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,564.58,421.56
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,873.69,630.91
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,902.48,646.74
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,928.88,663.39
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,950.92,676.36
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,970.19,687.61
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,985.06,697.1
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,996.8,704.75
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,872.74,623.97
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,710.77,508.81
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,873.95,628.59
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,999.62,711.31
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,981.97,700.45
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,961.7,689.26
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,949.83,684.5
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,926.48,672.28
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,895.97,654.07
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,863.35,634.42
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,824.28,611.53
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,783.69,587.27
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,738.32,558.13
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,688.76,525.53
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,631.32,487.15
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,574.69,448.23
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,504.38,395.97
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,437.26,344.45
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,357.61,282.57
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,288.67,226.53
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,202.64,154.86
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,127.43,85.59
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,42.76,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,14.77,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,26.62,15.31
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,43.39,31.17
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,59.75,45.85
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,70.47,55.34
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,83.22,66.25
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,98.35,79.05
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,112.75,91.0
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,135.4,96.47
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,163.85,110.38
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,213.97,149.82
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,251.87,181.17
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,280.65,206.07
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,310.52,230.75
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,341.15,254.18
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,371.76,277.24
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,399.35,297.2
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,427.94,317.66
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,473.52,349.8
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,521.22,382.76
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,525.64,384.2
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,526.59,383.14
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,495.22,360.07
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,454.86,330.56
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,436.08,316.53
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,415.87,301.37
