Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,594.92,430.06
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,783.61,557.46
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,770.43,545.46
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,754.27,533.27
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,867.49,614.78
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,972.03,683.62
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,977.01,685.31
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,978.96,686.32
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,975.83,686.49
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,969.71,684.97
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,921.48,656.25
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,862.58,616.86
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,778.71,561.89
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,684.19,498.59
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,507.92,376.29
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,336.03,250.61
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,440.99,333.22
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,539.36,408.28
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,499.05,379.92
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,458.33,351.63
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,508.18,392.83
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,533.67,415.22
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,466.47,365.44
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,402.68,317.11
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,329.14,259.61
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,261.12,204.33
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,174.06,132.7
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,105.43,70.83
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,37.45,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,10.2,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,20.42,10.49
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,37.36,26.09
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,53.89,40.84
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,72.2,56.82
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,90.33,72.29
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,103.25,82.99
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,123.0,99.18
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,129.18,90.21
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,154.54,98.06
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,190.35,133.91
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,208.58,157.03
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,259.01,191.47
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,321.23,235.59
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,291.57,216.15
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,253.62,188.97
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,234.51,174.27
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,214.01,158.45
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,248.6,183.94
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,283.72,209.37
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,320.37,235.21
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,363.16,264.99
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,537.23,391.0
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,732.98,524.53
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,696.85,496.25
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,651.16,463.09
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,656.92,466.71
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,661.59,469.17
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,723.69,510.78
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,785.21,550.65
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,630.91,446.27
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,467.04,332.77
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,500.9,357.84
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,535.25,381.73
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,439.91,316.76
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,331.73,241.46
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,571.72,415.62
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,773.79,551.86
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,614.72,442.49
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,430.49,313.89
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,614.16,450.43
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,772.97,561.41
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,650.79,477.14
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,522.45,388.31
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,452.35,340.46
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,397.36,301.62
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,354.94,271.92
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,313.21,241.88
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,269.69,209.23
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,226.98,176.36
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,180.21,139.55
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,134.92,102.92
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,80.19,58.15
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,31.75,17.63
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,14.81,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,13.84,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,27.05,15.81
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,41.41,29.64
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,52.65,39.95
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,62.04,48.31
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,70.94,55.97
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,92.27,74.05
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,121.64,98.56
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,126.77,91.55
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,161.43,106.98
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,204.87,139.28
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,248.81,174.13
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,296.84,214.49
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,332.01,244.08
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,364.58,270.6
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,393.9,293.78
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,444.64,331.22
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,497.75,370.47
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,549.37,408.45
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,603.2,447.32
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,588.67,434.3
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,561.98,412.12
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,625.58,458.44
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,697.63,509.37
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,694.36,504.76
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,683.91,495.59
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,799.09,581.88
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,912.3,658.9
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,934.26,671.69
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,953.67,683.66
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,968.33,692.14
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,980.01,698.77
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,944.98,676.03
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,890.19,634.79
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,597.39,437.05
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,278.06,205.23
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,165.85,122.75
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,56.0,38.36
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,52.24,35.58
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,48.48,32.71
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,95.38,69.56
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,144.35,107.62
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,116.94,86.79
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,89.65,65.88
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,135.73,102.72
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,184.79,141.42
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,162.2,124.26
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,139.79,107.17
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,117.0,89.25
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,94.37,71.16
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,73.71,54.56
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,52.65,37.27
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,34.71,22.28
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,17.63,7.5
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.05,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,11.83,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,23.37,12.99
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,32.85,22.42
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,42.42,31.13
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,46.38,34.76
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,50.15,38.03
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,52.43,39.87
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,54.54,41.47
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,84.93,46.72
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,128.63,70.18
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,179.88,107.45
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,228.72,146.72
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,278.2,188.05
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,329.61,231.04
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,379.97,273.73
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,436.51,320.08
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,486.11,359.69
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,535.68,398.1
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,583.45,434.81
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,630.59,470.11
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,674.33,501.29
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,716.67,530.68
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,722.77,530.34
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,716.36,520.57
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,784.25,571.96
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,857.01,621.68
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,885.25,639.64
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,911.29,656.45
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,850.37,613.39
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,768.22,550.62
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,708.5,510.58
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,650.91,470.9
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,764.24,553.16
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,878.13,632.83
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,811.39,587.72
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,752.08,547.81
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,698.33,511.17
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,630.46,464.37
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,336.49,253.86
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,41.94,27.31
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,28.87,17.2
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.81,6.92
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,27.44,16.25
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,39.07,25.65
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,29.28,17.95
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,19.5,10.17
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,17.17,8.36
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,14.84,6.53
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,12.51,4.65
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,10.19,2.74
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,7.87,0.83
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.55,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.7,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.85,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.92,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,12.64,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,24.99,14.29
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,34.81,24.09
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,44.22,32.68
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,49.82,37.74
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,54.24,41.57
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,57.1,43.89
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,59.74,45.93
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,90.99,52.02
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,135.06,76.08
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,180.98,109.13
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,235.05,152.41
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,284.14,193.74
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,335.09,236.87
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,385.83,279.47
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,437.6,321.94
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,461.01,342.37
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,463.97,344.21
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,534.08,398.89
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,637.15,477.66
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,681.86,510.01
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,725.5,541.16
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,661.47,490.12
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,574.84,421.06
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,715.8,529.01
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,869.77,638.33
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,898.31,656.52
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,924.67,673.93
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,947.95,689.97
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,968.73,704.44
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,874.48,638.73
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,754.99,548.56
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,892.64,653.36
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,1007.21,732.76
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,1004.64,730.81
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,998.9,727.59
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,856.83,631.31
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,687.82,506.93
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,680.82,504.3
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,671.74,499.59
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,791.87,592.66
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,884.61,659.12
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,846.74,635.16
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,807.19,610.53
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,761.77,580.5
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,715.47,549.44
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,663.55,513.92
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,608.7,475.82
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,544.25,429.2
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,482.05,381.76
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,407.66,323.37
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,338.11,266.5
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,251.33,193.78
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,174.44,123.61
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,79.75,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,11.83,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,23.39,13.0
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,32.6,22.13
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,40.66,29.5
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,44.74,33.21
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,48.6,36.54
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,50.98,38.37
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,53.18,39.96
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,86.14,46.31
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,137.32,74.96
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,184.58,108.35
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,234.58,147.83
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,285.05,189.62
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,337.18,232.96
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,389.09,276.17
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,447.18,322.95
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,497.78,362.67
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,548.33,401.2
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,596.65,437.96
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,644.3,473.4
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,689.74,505.53
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,733.94,536.04
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,774.79,563.14
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,813.88,588.67
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,848.93,610.18
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,881.85,630.15
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,911.26,648.74
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,938.33,665.8
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,960.18,679.91
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,979.29,692.37
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,994.0,701.8
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,1005.59,709.38
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,1011.02,713.21
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,1013.23,715.19
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,1010.19,714.03
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,1003.97,711.02
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,986.61,701.46
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,976.03,696.38
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,954.27,683.79
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,929.87,669.61
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,898.79,651.38
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,865.62,631.67
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,831.17,611.66
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,790.9,587.46
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,742.3,557.12
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,693.22,525.87
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,635.91,487.25
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,579.34,448.02
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,514.32,400.6
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,451.62,353.4
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,372.49,292.66
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,303.96,237.64
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,222.07,169.96
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,149.43,105.39
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,69.82,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,13.85,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,27.08,15.92
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,38.71,27.29
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,51.09,38.44
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,67.56,52.74
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,80.59,63.75
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,76.58,60.12
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,77.43,60.54
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,106.74,66.34
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,148.16,89.18
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,191.12,119.65
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,237.34,155.97
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,284.32,194.34
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,333.12,234.07
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,381.37,272.78
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,430.99,311.39
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,479.56,348.12
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,528.46,383.73
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,578.3,419.72
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,624.16,452.04
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,667.54,481.32
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,710.36,509.43
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,749.56,535.49
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,787.43,559.97
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,821.83,580.01
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,854.46,598.72
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,882.55,615.69
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,908.66,631.44
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,931.26,645.75
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,951.43,658.69
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,965.54,668.03
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,976.73,675.77
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,982.94,679.96
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,986.09,682.4
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,855.1,600.1
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,709.5,501.57
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,722.43,514.14
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,733.15,524.04
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,833.83,597.86
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,911.66,651.24
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,883.17,634.22
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,857.36,619.86
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,708.98,522.86
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,562.69,420.0
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,635.48,477.89
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,687.36,517.78
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,630.87,479.94
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,575.08,441.98
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,511.42,396.48
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,449.86,350.9
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,371.96,291.62
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,304.42,237.75
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,223.64,171.2
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,151.93,107.74
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,71.35,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,10.2,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,20.42,10.56
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,38.99,27.4
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,57.02,43.34
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,75.27,59.23
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,89.66,71.51
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,108.17,87.15
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,126.21,102.12
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,146.5,110.19
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,182.09,133.71
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,215.6,158.13
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,251.62,185.42
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,277.06,206.49
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,298.9,224.23
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,327.59,246.21
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,356.9,268.45
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,350.38,263.43
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,330.49,247.91
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,413.99,310.14
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,512.65,382.36
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,549.09,407.65
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,582.23,430.57
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,628.78,464.33
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,678.49,499.96
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,609.42,447.62
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,528.24,386.3
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,643.54,471.02
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,767.67,558.62
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,739.18,536.49
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,702.05,509.25
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,647.18,470.23
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,580.87,423.0
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,659.73,480.12
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,740.65,536.68
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,692.92,503.21
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,654.43,476.45
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,608.47,444.77
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,561.84,412.34
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,586.25,432.02
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,608.45,449.72
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,481.67,359.06
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,343.12,257.29
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,504.54,382.87
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,641.05,485.31
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,640.22,486.46
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,633.18,484.07
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,576.18,444.26
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,520.48,404.72
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,456.8,358.05
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,395.88,311.97
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,324.5,256.33
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,247.95,194.91
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,175.74,134.83
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,109.85,77.43
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,51.18,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,14.24,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,27.8,16.49
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,43.23,31.11
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,58.16,44.5
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,64.67,50.37
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,73.14,57.65
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,79.27,62.7
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,85.01,67.27
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,136.83,95.83
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,176.42,125.64
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,212.7,152.03
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,250.76,181.09
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,280.98,207.5
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,295.32,220.65
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,323.5,241.64
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,352.33,262.8
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,420.79,313.08
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,530.34,394.73
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,576.78,429.32
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,623.06,463.09
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,666.4,494.01
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,709.15,523.76
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,748.69,551.68
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,786.88,577.66
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,821.34,599.38
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,854.13,619.81
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,883.0,638.59
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,909.83,656.01
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,932.17,669.39
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,952.01,681.17
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,966.21,690.5
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,977.46,698.04
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,888.36,636.39
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,782.19,558.49
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,888.18,637.46
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,977.19,698.81
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,809.01,584.75
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,616.61,446.79
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,481.83,353.22
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,333.75,246.02
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,617.63,462.02
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,849.96,627.14
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,733.65,548.03
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,630.26,474.37
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,651.13,494.0
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,668.98,510.24
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,611.66,470.66
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,549.84,426.92
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,483.78,378.39
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,420.87,330.69
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,347.52,273.73
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,279.55,218.94
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,202.23,154.87
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,123.37,87.39
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,57.48,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,14.64,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,28.6,17.11
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,38.74,27.31
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,49.59,37.14
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,68.77,53.79
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,93.07,74.43
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,74.18,58.09
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,67.44,52.09
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,121.59,81.52
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,175.61,122.98
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,209.76,150.73
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,245.48,180.64
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,280.39,204.99
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,331.41,242.5
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,368.04,267.99
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,437.24,320.31
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,492.4,363.84
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,542.91,402.9
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,590.49,438.72
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,637.44,473.02
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,682.61,505.27
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,726.77,536.0
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,767.24,563.11
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,805.96,588.48
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,841.13,610.25
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,874.21,630.44
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,903.83,649.53
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,931.18,667.12
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,953.87,680.31
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,973.91,691.8
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,988.67,701.37
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,1000.34,709.1
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,1007.35,713.99
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,1011.16,717.0
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,1009.25,716.21
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,1004.15,713.57
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,992.94,707.46
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,978.72,699.57
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,959.62,688.34
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,937.81,675.46
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,916.53,663.26
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,884.53,643.98
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,846.61,621.72
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,807.03,598.09
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,759.63,567.73
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,715.42,539.16
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,659.97,502.43
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,605.06,465.26
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,539.87,418.83
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,477.04,371.95
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,402.16,314.48
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,332.08,258.49
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,243.84,186.6
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,169.47,121.69
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,80.09,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,12.64,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,25.0,14.18
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,34.06,23.23
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,43.37,31.67
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,46.88,34.89
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,50.25,37.79
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,52.17,39.3
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,53.95,40.61
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,85.04,45.56
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,134.85,73.13
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,191.36,127.93
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,231.58,171.25
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,257.73,180.11
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,340.33,236.85
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,392.2,279.88
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,444.79,322.47
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,496.18,363.06
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,547.73,402.51
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,559.87,411.22
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,561.94,410.32
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,635.9,466.47
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,736.36,539.58
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,777.35,564.9
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,816.47,589.04
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,851.05,610.19
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,883.0,629.48
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,912.24,648.25
