Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,939.09,665.49
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,962.56,680.62
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,983.34,694.12
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,998.78,704.32
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,1011.07,712.69
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,1018.67,716.76
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,1023.0,718.91
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,819.71,585.95
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,581.74,415.93
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,803.27,578.63
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,981.46,698.04
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,970.36,692.33
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,947.7,680.63
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,918.53,663.65
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,887.08,645.11
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,849.33,623.26
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,809.93,600.01
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,766.98,572.95
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,719.55,542.32
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,663.6,505.28
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,608.17,467.75
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,542.9,421.29
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,479.85,374.4
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,404.89,317.03
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,334.66,261.0
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,247.78,189.72
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,173.95,125.1
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,82.49,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,13.05,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.8,14.72
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,35.22,24.1
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,44.25,32.27
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,47.29,35.09
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,49.43,36.92
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,51.78,38.79
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,53.94,40.43
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,119.29,80.24
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,180.32,131.33
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,182.2,118.72
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,230.68,145.61
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,280.61,187.33
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,332.51,230.93
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,389.77,278.1
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,441.42,320.13
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,491.89,360.28
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,542.59,399.44
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,591.02,436.73
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,638.72,472.62
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,684.14,505.15
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,728.44,535.9
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,769.4,562.14
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,808.52,586.88
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,839.65,606.24
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,867.21,623.17
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,895.88,641.89
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,922.37,659.29
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,852.13,610.45
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,760.53,541.45
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,883.64,633.44
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,992.13,706.82
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,1000.71,711.03
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,1006.05,713.89
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,1003.69,713.09
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,998.16,710.43
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,991.23,707.37
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,981.0,702.3
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,961.66,692.52
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,939.58,680.98
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,911.48,664.01
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,889.0,650.82
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,852.15,629.18
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,813.57,606.14
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,765.73,575.05
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,717.32,543.11
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,666.36,509.47
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,612.59,472.97
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,544.59,424.63
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,479.44,375.68
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,405.8,318.89
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,336.86,263.48
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,244.58,187.55
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,167.38,120.5
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,79.94,3.17
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,14.24,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,27.82,16.19
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.73,26.92
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,50.35,37.3
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,57.56,43.69
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,64.42,49.52
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,69.04,53.28
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,72.2,55.68
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,99.82,60.07
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,140.63,81.85
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,184.49,112.86
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,231.52,149.92
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,265.68,188.58
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,288.0,213.89
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,332.86,242.53
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,432.4,315.53
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,464.96,342.22
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,482.73,355.02
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,488.31,358.39
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,492.99,360.25
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,493.17,359.15
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,490.23,355.61
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,476.22,345.1
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,455.05,329.45
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,527.76,380.91
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,604.24,433.79
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,461.65,333.39
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,308.77,223.11
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,477.52,344.9
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,654.93,467.05
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,621.03,442.74
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,576.56,411.94
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,510.3,365.99
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,442.29,318.14
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,484.1,348.79
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,526.37,379.26
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,467.24,337.79
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,407.48,295.61
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,682.25,499.9
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,910.86,658.87
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,757.61,553.43
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,604.31,443.35
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,564.03,417.47
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,523.22,390.38
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,612.42,460.25
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,680.42,512.96
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,623.04,473.82
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,566.43,434.24
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,498.75,385.49
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,439.07,341.02
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,365.8,284.89
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,297.87,230.85
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,221.05,168.25
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,152.2,109.17
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,73.66,6.35
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,14.47,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,28.14,16.41
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,45.54,32.61
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,60.11,45.57
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,68.85,53.28
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,77.24,60.41
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,93.86,74.25
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,109.65,87.12
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,146.24,107.15
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,178.43,132.64
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,205.09,152.16
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,232.29,172.4
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,267.56,193.2
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,330.15,237.21
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,306.3,225.06
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,266.7,197.86
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,264.24,195.47
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,252.33,185.96
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,387.17,285.26
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,540.86,394.84
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,527.77,383.17
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,501.02,362.02
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,632.22,461.23
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,789.52,574.21
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,824.67,595.08
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,858.05,615.24
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,886.92,633.56
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,913.7,650.47
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,937.29,664.2
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,958.4,676.32
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,973.41,685.99
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,985.44,693.9
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,992.88,697.57
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,997.21,699.41
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,994.93,698.67
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,989.56,696.15
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,985.79,694.79
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,969.69,685.7
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,959.2,681.78
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,937.25,670.5
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,909.29,653.98
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,879.04,635.94
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,842.02,614.36
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,803.32,591.42
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,756.91,561.86
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,713.68,534.1
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,659.33,498.38
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,605.43,462.2
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,541.22,416.97
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,479.2,371.2
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,405.46,315.08
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,336.34,260.32
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,249.02,189.34
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,175.12,125.82
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,83.89,11.72
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.85,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.78,14.61
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.78,25.39
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,47.3,34.86
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,53.12,40.07
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,58.56,44.72
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,61.62,47.18
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,64.44,49.34
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,91.82,52.96
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,133.55,74.57
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,178.72,106.49
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,226.85,144.55
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,280.54,188.77
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,330.92,230.84
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,380.73,272.19
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,431.59,313.43
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,481.3,352.82
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,531.36,391.34
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,582.8,429.45
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,629.84,463.4
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,674.38,494.91
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,717.89,524.92
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,758.75,551.58
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,798.03,576.1
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,835.51,599.15
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,871.57,621.04
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,901.38,639.76
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,928.9,656.97
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,952.22,670.36
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,972.93,682.07
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,988.83,692.22
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,1001.65,700.55
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,1008.83,705.45
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,1012.76,708.49
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,1011.45,708.07
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,1006.93,705.8
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,993.15,698.15
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,976.62,688.9
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,956.82,677.67
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,942.93,670.31
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,914.48,653.57
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,883.76,635.39
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,846.62,614.16
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,807.8,591.54
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,761.39,562.19
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,718.17,534.62
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,663.03,498.59
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,608.34,462.08
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,544.56,417.38
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,482.94,372.09
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,409.58,316.8
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,340.74,262.69
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,253.17,192.3
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,179.01,129.04
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,85.86,15.56
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,14.62,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,28.54,16.64
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,42.86,30.35
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,54.29,40.63
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,60.63,46.29
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,66.67,51.44
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,71.59,55.45
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,75.58,58.53
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,100.21,60.73
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,139.87,81.0
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,184.11,112.17
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,231.46,149.48
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,278.65,188.4
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,333.73,233.82
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,382.88,274.71
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,433.17,315.61
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,482.48,354.87
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,532.42,393.53
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,580.36,429.53
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,627.88,464.18
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,674.05,497.08
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,717.12,527.08
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,756.86,554.71
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,794.99,580.03
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,827.95,600.45
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,856.18,617.58
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,884.43,635.66
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,910.6,652.32
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,933.19,666.95
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,953.31,680.03
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,968.3,689.5
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,980.35,697.16
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,987.38,700.6
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,991.32,702.2
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,937.61,667.43
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,873.21,620.94
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,856.56,611.7
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,837.51,600.64
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,812.31,586.39
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,785.03,570.67
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,798.62,583.56
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,812.05,596.07
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,697.46,516.85
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,580.28,434.06
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,544.76,410.61
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,507.93,385.51
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,510.91,390.55
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,495.27,381.78
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,440.91,341.39
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,388.04,301.21
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,326.03,253.87
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,267.43,207.36
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,199.6,151.66
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,127.62,91.21
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,60.42,11.45
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,16.2,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,27.8,16.01
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,39.19,27.26
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,51.21,38.01
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,62.06,47.51
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,77.23,60.42
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,77.75,60.66
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,82.92,64.72
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,120.12,80.96
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,162.87,109.14
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,187.43,119.47
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,228.96,146.49
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,282.45,190.48
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,332.94,232.66
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,382.92,274.33
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,433.9,315.83
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,483.73,355.39
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,533.95,394.03
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,585.19,432.09
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,631.92,465.9
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,676.14,497.11
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,719.2,526.64
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,759.45,552.72
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,798.03,576.48
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,793.25,568.41
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,775.1,549.03
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,812.83,574.38
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,850.64,599.26
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,877.61,616.24
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,903.41,632.44
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,887.7,622.01
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,868.91,609.81
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,855.15,601.7
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,838.95,591.98
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,811.26,574.32
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,790.45,560.99
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,824.89,586.65
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,846.27,603.7
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,839.42,602.44
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,829.39,599.32
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,779.65,566.79
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,729.34,533.67
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,740.31,546.41
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,750.98,557.84
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,709.84,531.13
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,667.02,503.11
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,626.04,476.67
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,583.47,448.42
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,516.42,399.95
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,452.15,351.99
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,376.94,294.55
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,311.52,242.39
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,230.24,175.78
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,158.06,114.19
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,77.34,18.56
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,16.2,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,27.79,15.96
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,39.2,27.27
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,51.22,38.01
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,58.7,44.65
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,65.79,50.68
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,77.83,60.71
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,89.16,69.92
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,88.27,60.79
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,76.36,55.68
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,108.21,80.48
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,139.56,104.37
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,135.21,100.38
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,130.49,96.2
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,89.07,63.9
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,45.67,30.07
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,100.08,71.8
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,153.38,111.63
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,192.93,140.64
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,232.9,169.47
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,268.18,194.03
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,304.01,218.43
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,249.61,179.43
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,193.67,139.19
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,168.36,120.53
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,142.61,101.37
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,218.18,156.7
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,294.65,211.29
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,437.36,311.95
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,582.01,410.23
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,539.43,380.69
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,494.98,350.77
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,486.52,345.9
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,477.58,340.48
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,569.04,405.29
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,649.93,461.36
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,733.21,520.78
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,813.02,576.95
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,828.77,590.97
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,840.2,602.91
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,857.56,617.96
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,856.58,619.15
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,823.62,600.44
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,784.92,577.9
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,740.86,550.52
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,695.95,522.06
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,640.95,486.4
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,586.52,450.2
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,524.51,405.47
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,464.44,360.71
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,391.71,305.09
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,320.28,248.51
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,241.25,184.12
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,171.11,124.16
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,83.23,22.7
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,14.3,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.43,12.59
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.53,21.79
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,41.76,30.12
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,45.77,33.7
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,49.59,36.9
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,51.93,38.76
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,54.09,40.39
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,82.75,45.3
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,126.85,68.14
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,177.85,104.13
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,226.31,142.18
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,275.82,191.92
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,312.47,227.82
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,349.18,254.4
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,398.92,290.64
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,438.3,319.47
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,479.1,348.88
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,538.55,393.86
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,630.01,461.63
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,674.91,493.34
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,718.66,523.71
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,618.5,448.73
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,494.96,354.35
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,450.66,322.83
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,403.28,288.57
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,658.63,477.73
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,923.01,655.77
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,945.83,668.74
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,966.08,681.67
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,981.56,691.64
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,994.0,699.79
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,1000.84,703.34
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,1004.49,705.02
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,1002.95,705.02
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,998.24,703.18
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,987.97,697.92
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,974.72,690.9
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,955.53,681.31
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,933.62,670.01
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,914.22,658.98
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,884.05,640.86
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,847.42,619.47
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,809.07,596.69
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,764.37,568.03
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,722.4,540.93
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,668.85,505.95
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,615.61,470.4
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,552.55,426.48
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,491.47,381.52
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,419.25,326.53
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,351.4,272.71
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,268.05,204.63
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,191.86,139.54
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,92.38,27.78
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,13.82,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,23.31,12.43
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,31.46,20.88
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,39.16,27.9
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,42.91,31.25
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,46.49,34.25
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,48.62,35.95
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,50.59,37.43
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,79.36,41.96
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,129.58,68.92
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,193.8,126.59
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,247.62,178.05
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,280.84,201.3
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,328.84,236.49
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,364.68,260.9
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,440.14,316.99
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,491.58,357.64
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,543.13,397.29
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,592.2,434.96
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,640.6,471.28
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,686.74,504.37
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,731.66,535.85
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,773.72,562.79
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,814.03,588.16
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,850.42,610.87
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,884.61,631.97
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,914.75,651.46
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,942.51,669.42
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,906.39,645.28
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,852.89,603.25
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,904.32,639.81
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,954.56,674.79
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,1002.03,709.4
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,1030.23,727.68
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,947.04,674.46
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,843.87,601.29
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,892.21,637.84
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,939.35,672.51
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,961.72,689.56
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,961.62,691.97
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,879.91,639.61
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,781.38,573.9
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,704.13,522.07
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,615.46,461.03
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,635.57,480.09
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,634.06,483.57
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,608.2,467.23
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,573.55,444.32
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,513.24,400.57
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,454.67,356.75
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,384.43,302.84
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,323.04,253.56
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,249.48,192.46
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,183.17,134.62
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,88.64,28.58
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,13.34,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.8,11.2
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,32.89,22.06
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,43.47,31.57
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,53.12,40.06
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,62.25,47.88
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,92.19,73.12
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,122.1,97.81
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,141.98,106.37
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,159.12,119.9
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,188.57,140.42
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,229.43,169.62
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,257.52,189.5
