Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,296.39,217.62
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,340.28,249.06
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,389.17,284.15
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,435.8,317.85
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,529.94,387.33
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,548.12,399.43
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,557.39,403.01
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,594.33,428.39
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,628.05,451.09
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,672.88,480.72
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,718.45,510.27
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,753.92,532.63
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,789.12,554.55
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,822.99,576.42
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,856.7,597.99
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,878.82,611.02
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,899.46,623.11
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,950.94,661.4
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,987.66,683.77
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,996.04,688.23
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,1001.26,691.06
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,1000.8,690.52
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,997.19,688.2
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,987.89,682.53
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,975.53,675.13
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,957.35,663.76
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,936.43,650.81
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,917.81,639.35
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,888.49,621.24
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,851.72,599.78
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,813.21,577.06
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,768.48,549.48
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,722.83,521.03
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,672.13,489.79
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,618.29,455.66
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,554.92,412.95
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,493.59,369.27
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,421.78,318.31
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,354.31,267.85
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,270.41,202.73
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,193.48,139.41
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,93.41,31.36
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,15.73,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,28.01,15.71
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,42.77,30.05
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,58.08,43.6
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,62.26,47.45
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,68.26,52.57
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,73.5,56.82
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,78.41,60.67
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,99.22,61.39
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,137.55,79.97
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,180.71,109.6
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,227.11,145.43
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,273.1,182.46
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,321.82,221.97
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,375.78,265.5
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,425.61,305.16
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,473.87,342.06
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,522.75,378.14
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,569.91,412.41
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,616.82,445.36
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,660.79,475.39
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,703.88,503.9
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,743.55,530.21
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,781.81,553.79
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,813.15,571.75
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,841.54,587.61
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,870.21,605.04
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,896.94,621.16
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,917.94,632.34
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,936.5,642.0
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,951.41,651.22
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,963.49,658.8
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,968.68,662.73
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,970.88,665.01
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,967.61,664.08
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,961.38,661.48
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,949.19,655.69
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,928.74,644.83
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,907.38,634.43
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,883.69,622.5
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,849.2,602.51
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,813.18,581.36
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,773.11,557.94
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,726.49,529.68
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,675.04,496.08
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,624.06,462.14
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,567.86,424.65
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,512.92,387.0
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,448.89,341.56
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,376.28,288.42
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,307.8,236.15
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,244.02,185.9
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,174.46,130.1
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,109.82,77.05
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,47.36,13.73
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.77,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.26,1.39
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,19.47,10.68
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,29.7,19.72
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,42.74,31.04
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,55.8,42.19
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,33.88,23.39
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.05,4.65
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,46.94,32.43
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,81.79,60.05
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,84.67,61.94
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,87.51,63.81
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,164.3,122.46
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,232.04,172.81
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,263.29,195.08
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,295.91,218.09
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,228.84,168.09
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,157.45,114.54
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,217.66,159.09
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,278.32,202.63
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,401.56,289.75
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,542.06,383.61
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,584.41,412.45
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,625.84,441.42
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,632.81,446.59
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,634.58,448.42
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,629.47,446.59
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,622.69,443.49
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,588.53,420.82
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,546.14,392.15
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,540.56,390.03
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,534.28,387.2
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,524.85,382.29
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,514.82,376.9
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,624.53,458.69
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,735.32,539.29
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,700.77,516.43
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,651.84,484.17
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,661.13,493.28
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,655.14,491.65
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,579.39,437.82
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,518.45,393.87
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,419.91,320.93
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,309.82,237.53
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,331.51,256.6
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,363.52,282.95
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,218.69,170.86
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,87.89,65.71
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,74.25,54.98
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,60.56,43.97
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,192.77,154.51
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,302.05,241.29
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,224.36,175.39
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,154.85,114.94
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,68.82,24.45
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,14.3,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.46,12.33
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.54,23.67
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,45.14,33.4
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,65.25,51.04
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,90.04,72.41
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,103.86,83.99
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,117.37,95.04
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,140.0,107.38
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,166.16,126.21
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,198.65,144.89
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,245.37,175.46
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,234.23,172.82
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,211.04,159.11
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,199.72,150.28
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,187.19,140.49
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,299.89,224.76
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,431.1,320.32
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,397.12,294.39
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,360.59,266.45
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,381.27,280.78
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,402.37,295.1
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,523.3,383.32
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,655.7,476.65
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,463.06,339.52
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,250.42,182.9
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,507.39,373.11
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,775.55,557.25
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,669.66,480.86
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,546.06,392.73
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,602.81,433.44
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,654.81,469.57
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,706.36,505.37
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,767.81,547.02
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,682.6,489.79
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,606.3,437.89
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,577.13,418.77
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,547.17,398.69
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,734.53,537.09
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,892.03,647.53
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,737.54,541.03
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,568.64,421.01
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,678.17,505.55
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,754.31,563.9
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,707.22,532.57
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,659.61,500.83
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,598.05,458.68
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,543.56,420.47
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,477.92,372.73
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,415.35,325.82
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,345.04,271.31
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,279.45,218.71
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,195.11,150.19
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,127.81,93.39
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,61.64,21.91
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,13.34,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.85,10.88
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,32.96,22.12
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,43.57,31.77
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,50.99,38.39
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,58.04,44.47
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,55.61,42.26
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,53.59,40.33
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,112.15,76.99
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,174.42,127.54
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,204.41,149.0
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,235.23,171.91
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,203.15,150.03
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,169.97,126.56
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,249.7,185.54
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,339.24,250.57
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,370.57,272.49
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,411.77,301.54
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,412.86,302.11
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,416.38,304.22
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,426.88,310.94
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,436.68,317.05
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,542.72,393.42
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,659.55,474.96
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,697.59,500.36
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,737.28,527.18
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,745.44,531.97
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,751.6,535.59
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,723.1,515.2
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,686.43,489.38
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,709.95,506.57
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,740.65,528.03
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,868.01,621.48
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,982.87,699.07
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,859.52,617.47
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,721.33,519.53
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,841.57,609.85
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,941.88,680.04
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,831.58,607.42
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,710.81,522.98
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,657.19,487.2
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,603.81,450.54
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,515.62,388.81
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,443.66,337.18
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,318.33,243.65
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,199.31,151.77
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,138.69,105.2
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,79.7,58.64
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,67.06,48.72
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,54.86,38.98
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,43.67,29.97
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,32.49,20.81
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,22.72,12.68
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,12.97,4.49
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.48,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,16.7,6.95
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,31.84,21.28
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,46.47,34.4
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,63.76,49.54
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,80.86,64.21
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,102.85,82.69
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,120.09,96.77
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,143.7,107.55
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,174.22,127.7
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,190.37,141.12
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,207.93,156.33
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,254.02,187.57
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,311.25,228.1
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,352.9,259.09
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,398.24,292.76
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,410.13,302.41
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,421.21,310.33
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,451.53,332.37
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,482.4,354.51
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,453.38,332.59
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,422.65,309.19
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,473.52,345.78
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,524.4,381.73
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,399.53,292.32
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,264.18,193.3
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,575.52,429.09
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,898.46,649.75
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,843.73,608.53
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,763.69,547.55
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,874.81,631.32
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,969.5,696.23
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,977.56,700.09
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,982.54,702.71
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,980.93,704.08
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,976.27,703.64
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,975.68,704.58
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,963.16,697.82
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,944.29,688.16
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,922.75,676.78
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,895.1,659.97
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,865.16,641.6
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,502.92,387.21
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,107.22,78.77
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,432.95,340.26
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,707.36,544.23
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,653.55,506.41
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,600.15,469.89
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,539.18,425.17
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,480.02,379.97
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,408.28,324.46
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,340.82,270.13
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,258.74,201.98
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,189.11,141.24
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,92.14,37.03
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,13.34,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.92,10.73
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.48,20.9
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,41.29,29.81
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,41.24,30.01
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,55.76,42.52
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,66.17,51.28
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,76.5,59.79
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,119.63,90.5
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,167.88,126.02
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,201.69,149.44
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,232.57,170.91
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,247.56,183.83
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,249.29,186.16
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,229.48,171.15
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,211.61,157.45
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,331.36,245.53
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,525.89,387.34
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,573.8,423.44
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,621.18,459.09
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,500.06,370.18
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,356.94,260.53
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,340.25,248.83
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,324.55,237.38
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,577.48,428.26
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,861.79,622.26
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,817.65,588.73
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,756.33,540.48
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,863.32,619.07
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,964.6,684.42
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,879.63,627.18
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,769.63,546.49
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,899.88,641.49
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,1007.27,710.66
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,1006.45,711.1
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,1002.42,710.5
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,983.44,699.45
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,953.93,681.82
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,933.77,669.94
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,916.87,660.17
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,887.52,642.62
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,856.12,623.73
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,817.62,600.93
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,777.73,576.92
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,730.67,546.71
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,683.03,515.63
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,626.79,478.01
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,571.18,439.38
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,501.69,388.78
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,440.53,342.82
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,368.91,288.29
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,302.15,235.5
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,226.34,173.56
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,158.02,115.69
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,70.81,27.15
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,14.3,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,24.67,12.45
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.84,24.29
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,47.59,34.85
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,53.8,40.43
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,59.73,45.53
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,63.62,48.69
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,66.78,51.13
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,85.17,51.19
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,125.71,69.9
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,170.66,100.34
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,218.67,137.51
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,271.49,180.4
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,321.61,221.92
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,371.85,263.58
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,423.18,305.16
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,473.6,345.11
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,529.14,387.52
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,577.05,423.43
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,624.42,457.94
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,670.03,490.35
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,714.75,521.33
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,755.62,549.09
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,794.81,574.84
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,831.5,597.56
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,866.36,618.9
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,896.29,637.95
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,923.89,655.47
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,947.74,669.49
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,968.97,681.85
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,984.96,692.06
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,997.86,700.44
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,1005.62,706.01
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,1010.14,709.7
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,1009.42,709.94
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,1005.5,708.31
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,996.36,703.83
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,984.14,697.51
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,965.96,687.2
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,944.99,675.2
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,916.59,658.41
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,893.9,645.38
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,858.06,624.88
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,820.41,602.96
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,775.17,574.32
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,729.05,544.69
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,675.37,509.94
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,625.48,477.08
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,562.53,433.68
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,501.62,389.14
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,429.55,334.63
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,361.78,281.16
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,275.52,210.94
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,196.64,144.16
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,95.61,38.47
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,13.82,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.75,10.79
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.88,22.52
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,44.54,32.1
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,49.84,36.88
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,53.47,40.02
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,79.57,61.98
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,117.47,93.4
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,122.84,92.7
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,127.73,96.16
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,173.84,129.19
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,223.47,164.52
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,230.26,170.85
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,223.9,166.75
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,270.14,200.45
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,319.61,236.28
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,357.49,263.41
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,406.28,298.38
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,428.88,313.94
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,451.0,328.91
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,562.15,413.44
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,709.29,521.69
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,749.71,549.11
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,788.47,574.7
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,654.12,475.86
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,491.2,351.62
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,521.7,373.5
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,553.2,395.4
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,617.83,441.18
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,682.05,486.08
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,619.61,442.06
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,545.73,390.13
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,781.99,562.42
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,992.23,703.2
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,806.55,578.41
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,593.95,425.96
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,470.66,340.58
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,358.98,260.54
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,483.16,353.53
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,592.91,434.3
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,726.62,534.7
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,828.68,611.09
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,788.27,585.75
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,746.69,559.87
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,691.22,522.41
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,642.05,488.64
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,584.44,448.65
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,528.2,408.68
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,464.5,362.05
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,403.51,316.05
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,319.69,251.24
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,253.52,198.09
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,183.08,140.06
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,110.18,79.39
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,51.84,18.6
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,13.34,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,24.84,12.09
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,43.29,30.35
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,60.01,45.31
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,61.33,46.81
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,64.88,49.9
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,93.9,74.28
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,115.82,92.24
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,142.34,106.88
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,170.45,124.32
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,194.86,135.6
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,234.39,160.07
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,277.03,194.29
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,319.12,228.07
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,362.59,263.51
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,394.13,288.96
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,429.62,315.54
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,464.58,341.08
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,455.4,333.87
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,435.45,318.08
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,494.86,360.59
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,566.07,410.58
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,616.03,446.68
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,675.66,489.23
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,719.16,518.27
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,762.22,546.75
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,789.9,565.31
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,816.95,583.42
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,829.83,590.96
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,841.01,597.43
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,902.9,643.46
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,963.67,686.26
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,915.17,652.22
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,863.35,614.28
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,915.12,653.85
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,965.58,689.97
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,955.25,683.9
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,942.18,676.53
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,920.57,663.44
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,896.58,648.89
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,865.89,630.1
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,833.28,609.97
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,792.9,585.29
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,751.32,559.25
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,698.59,523.92
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,651.32,491.78
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,593.73,451.91
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,537.44,412.11
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,474.94,366.79
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,414.76,321.9
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,340.56,265.28
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,262.14,203.65
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,189.89,145.04
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,124.34,90.25
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,54.54,19.96
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,13.82,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,24.78,11.87
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,39.74,27.51
