Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,55.16,41.38
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,59.22,45.21
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,65.67,50.79
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,94.8,75.37
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,123.69,99.26
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,111.29,83.34
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,97.2,72.31
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,130.41,84.6
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,220.21,142.11
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,273.09,191.49
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,310.88,226.83
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,345.19,253.12
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,380.64,279.95
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,428.15,315.02
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,479.49,352.43
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,489.68,359.94
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,498.54,365.63
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,569.28,416.96
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,651.91,475.77
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,644.67,468.61
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,625.67,453.28
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,685.18,495.1
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,747.46,537.85
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,790.83,566.75
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,834.61,595.7
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,895.21,640.99
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,947.84,674.86
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,923.1,657.61
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,880.02,622.96
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,943.93,671.76
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,988.76,701.2
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,987.8,700.34
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,983.75,697.95
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,978.55,695.31
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,962.01,685.55
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,943.0,674.04
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,921.36,660.93
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,894.52,644.81
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,865.36,627.2
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,832.63,607.85
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,794.07,584.44
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,748.27,554.71
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,701.78,524.21
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,647.52,488.1
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,593.75,451.6
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,530.27,406.38
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,468.82,361.27
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,390.64,303.05
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,323.18,250.33
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,242.63,185.42
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,171.04,125.14
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,84.88,33.74
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,13.34,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,23.09,10.4
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.95,22.61
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,45.4,32.94
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,49.8,37.0
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,53.69,40.38
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,56.61,42.76
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,59.33,44.86
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,74.41,43.8
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,116.07,61.74
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,167.17,96.41
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,215.78,134.03
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,264.25,173.99
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,315.47,216.94
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,372.92,264.58
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,424.88,307.29
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,475.49,347.98
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,526.54,387.82
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,575.45,424.83
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,623.75,460.25
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,670.05,493.37
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,715.28,524.81
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,756.3,551.22
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,795.54,575.66
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,828.89,595.88
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,859.0,613.8
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,887.67,631.71
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,914.06,648.06
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,936.76,661.98
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,956.92,674.27
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,972.39,683.9
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,984.87,691.73
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,991.3,694.4
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,994.57,695.23
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,993.19,694.72
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,988.7,692.41
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,978.13,686.75
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,964.63,679.38
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,955.2,676.13
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,934.18,665.48
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,904.93,648.49
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,873.53,630.05
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,835.98,608.42
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,796.81,585.41
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,753.55,558.28
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,705.76,527.56
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,651.6,492.46
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,597.89,456.78
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,533.31,411.1
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,470.97,365.32
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,393.28,306.77
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,326.22,253.89
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,244.07,186.91
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,171.11,125.13
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,84.88,33.34
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,12.87,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,21.2,8.82
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.38,21.28
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,43.09,30.96
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,48.31,35.72
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,52.88,39.69
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,55.84,42.1
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,58.58,44.22
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,74.63,44.93
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,116.45,63.66
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,160.77,93.0
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,208.14,129.52
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,270.37,186.38
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,316.73,228.24
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,352.78,255.03
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,402.71,292.53
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,452.1,329.75
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,503.51,367.68
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,532.26,389.15
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,556.23,406.42
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,602.86,438.84
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,650.42,471.15
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,683.15,492.36
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,714.81,512.46
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,779.08,560.33
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,849.24,607.7
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,878.93,626.52
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,906.43,644.12
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,929.89,659.12
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,950.89,672.58
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,967.26,683.14
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,980.68,691.94
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,988.6,697.35
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,993.38,700.91
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,992.51,701.03
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,988.5,699.32
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,978.4,693.85
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,965.32,686.62
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,946.37,677.11
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,933.41,671.57
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,905.81,655.28
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,875.93,637.52
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,839.16,616.08
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,800.71,593.24
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,758.87,566.55
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,712.69,536.45
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,658.86,501.28
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,605.45,465.53
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,542.64,421.27
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,481.85,376.31
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,409.29,320.43
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,341.12,265.9
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,256.04,196.5
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,183.85,134.85
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,90.01,35.22
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,12.87,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,22.29,9.24
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.81,21.6
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,43.89,31.63
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,63.52,48.65
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,83.85,65.99
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,98.8,78.59
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,115.03,92.02
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,130.86,99.47
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,155.82,117.49
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,188.98,136.52
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,236.73,167.25
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,276.09,196.01
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,314.64,225.2
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,360.61,262.26
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,394.58,288.97
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,434.96,318.93
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,476.97,349.5
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,531.37,390.37
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,616.91,453.19
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,662.62,484.54
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,707.33,514.28
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,748.74,541.23
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,788.51,565.77
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,820.81,583.84
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,849.88,599.48
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,848.52,594.37
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,833.65,577.36
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,896.44,621.7
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,951.23,654.56
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,967.66,664.79
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,981.17,673.73
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,989.22,680.06
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,994.14,684.64
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,993.43,685.38
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,989.6,684.39
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,978.73,679.71
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,974.17,679.03
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,955.0,668.38
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,933.13,656.2
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,905.75,640.99
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,876.09,624.26
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,838.61,603.22
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,803.79,583.67
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,626.57,464.28
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,456.44,341.07
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,540.03,407.52
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,600.82,455.02
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,535.05,408.19
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,471.62,362.14
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,393.8,304.23
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,326.38,251.75
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,244.86,186.08
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,172.22,125.16
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,85.1,32.33
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,12.39,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.44,7.67
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.86,19.97
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,40.84,29.05
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,45.9,33.66
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,49.72,37.0
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,52.44,39.22
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,54.97,41.18
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,101.84,70.26
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,160.71,112.37
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,168.87,106.28
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,209.6,128.4
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,264.09,181.19
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,307.68,221.93
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,338.32,239.52
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,416.38,294.27
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,445.64,317.42
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,461.36,327.3
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,520.49,369.75
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,612.98,434.24
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,658.34,464.32
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,702.66,493.4
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,744.01,521.4
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,783.72,547.47
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,817.32,569.11
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,848.16,588.92
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,877.94,608.04
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,905.54,625.83
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,902.52,624.49
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,884.26,608.78
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,798.82,553.16
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,704.4,490.69
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,759.22,530.12
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,805.68,562.96
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,847.8,591.85
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,879.79,614.49
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,934.7,656.12
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,963.41,675.55
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,887.97,630.56
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,794.04,569.13
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,751.35,542.55
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,708.09,514.77
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,764.74,560.68
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,799.58,587.5
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,758.47,561.62
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,712.83,532.76
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,627.57,475.91
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,540.61,414.81
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,482.95,373.23
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,426.9,331.4
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,381.28,296.45
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,339.38,262.5
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,255.0,194.28
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,183.02,133.37
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,89.51,33.49
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,11.44,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.83,6.26
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.69,19.02
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,40.09,28.54
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,43.78,32.0
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,46.47,34.38
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,74.33,58.02
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,105.92,84.27
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,118.95,86.09
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,144.96,95.87
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,165.46,101.63
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,208.31,128.21
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,256.54,166.45
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,307.02,206.45
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,357.15,247.78
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,408.37,289.33
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,463.47,332.29
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,513.31,370.55
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,560.97,406.37
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,608.18,440.96
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,653.56,473.45
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,697.87,504.5
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,738.63,532.51
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,777.79,558.19
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,812.55,581.23
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,845.07,602.81
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,874.83,621.9
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,902.4,639.58
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,925.46,653.09
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,946.03,665.04
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,961.97,675.1
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,974.95,683.43
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,983.42,689.48
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,988.77,693.75
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,988.5,694.22
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,985.1,692.92
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,971.38,685.28
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,964.25,681.99
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,945.76,671.54
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,924.59,659.53
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,897.28,643.6
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,867.67,626.17
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,830.88,605.16
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,796.75,585.68
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,752.3,557.71
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,706.98,528.76
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,624.6,473.45
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,540.19,413.95
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,484.73,374.01
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,430.51,333.61
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,382.85,297.93
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,339.48,263.48
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,257.67,197.07
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,187.94,137.53
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,91.45,33.5
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,11.44,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.85,5.87
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,29.32,18.63
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,39.35,27.76
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,45.62,33.41
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,50.7,37.82
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,53.76,40.34
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,56.61,42.57
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,68.21,41.97
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,109.86,58.82
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,154.39,87.5
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,206.97,127.59
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,254.77,166.36
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,304.77,207.56
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,355.12,248.76
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,406.64,289.77
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,456.5,328.27
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,511.02,368.4
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,558.85,403.46
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,606.25,437.03
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,650.78,466.98
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,694.16,495.15
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,735.02,522.01
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,774.35,546.34
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,810.19,567.7
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,844.21,587.76
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,873.75,605.49
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,901.04,621.81
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,924.66,634.59
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,945.75,645.82
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,778.47,538.61
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,566.87,392.94
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,709.26,491.68
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,845.37,579.87
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,926.17,634.97
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,983.79,669.9
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,975.16,665.8
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,963.45,660.75
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,945.45,652.55
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,924.74,642.78
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,906.28,633.83
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,877.07,618.1
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,841.56,597.71
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,804.31,576.05
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,760.77,550.51
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,716.18,523.77
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,666.84,492.95
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,614.42,459.26
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,553.6,418.48
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,494.48,376.29
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,422.85,323.73
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,355.48,272.02
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,274.69,207.61
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,202.06,146.48
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,96.23,33.92
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,10.96,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,18.05,4.88
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,28.94,18.22
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,39.37,27.75
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,46.58,34.21
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,52.45,39.32
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,55.82,42.1
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,58.96,44.56
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,69.44,43.95
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,110.47,60.46
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,154.53,88.59
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,201.72,124.21
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,254.21,166.46
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,303.81,207.28
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,353.2,247.87
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,403.77,288.37
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,453.39,327.21
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,507.92,368.14
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,555.51,403.79
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,602.67,438.12
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,647.52,469.24
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,691.36,498.8
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,568.61,410.53
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,421.63,301.3
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,619.66,447.26
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,841.34,595.08
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,870.74,611.45
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,897.91,628.14
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,921.43,643.06
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,942.45,656.51
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,958.89,666.14
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,972.41,674.05
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,979.93,678.97
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,984.34,682.15
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,984.13,682.06
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,980.8,680.24
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,970.46,674.26
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,957.22,666.69
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,900.61,631.7
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,829.47,586.68
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,793.23,564.46
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,761.33,544.37
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,607.86,441.2
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,463.57,340.33
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,539.85,399.7
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,605.91,449.26
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,558.23,417.5
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,510.19,385.58
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,489.08,372.05
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,468.96,357.99
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,396.61,305.17
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,325.6,251.05
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,245.75,187.13
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,174.4,127.01
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,85.31,28.33
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,10.48,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.27,3.97
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.79,17.28
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,38.59,27.08
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,44.05,32.05
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,49.2,36.54
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,51.94,38.8
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,54.5,40.79
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,64.04,39.96
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,106.1,56.15
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,151.09,84.65
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,203.98,124.72
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,252.51,163.9
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,303.35,205.69
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,353.51,247.33
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,404.82,289.07
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,460.62,332.96
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,511.2,371.97
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,559.35,408.88
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,607.04,444.49
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,652.37,476.61
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,696.65,507.1
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,738.32,534.54
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,778.37,559.47
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,813.6,580.92
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,846.55,600.7
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,876.69,619.8
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,904.6,637.42
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,928.4,652.42
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,949.68,665.86
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,966.31,676.44
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,979.97,685.25
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,988.59,689.88
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,994.07,692.68
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,993.38,694.35
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,989.52,694.21
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,981.01,689.82
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,969.44,683.64
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,951.51,673.53
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,939.36,667.24
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,912.05,651.22
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,882.38,633.72
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,846.28,612.94
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,808.42,590.78
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,763.69,562.67
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,721.66,536.03
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,668.4,501.61
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,615.41,466.6
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,552.77,423.43
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,492.08,379.17
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,419.55,324.59
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,351.34,271.08
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,268.51,203.97
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,192.5,139.58
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,92.95,29.23
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,10.96,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,18.09,3.83
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,30.2,19.2
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.78,29.74
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,47.06,34.6
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,51.82,38.77
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,54.83,41.26
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,57.63,43.45
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,64.37,41.07
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,105.38,55.92
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,150.75,84.53
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,204.1,124.99
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,252.38,164.04
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,303.24,205.99
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,354.29,248.6
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,412.05,295.3
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,462.06,335.31
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,512.4,374.43
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,561.25,412.16
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,609.57,448.56
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,654.85,481.12
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,698.94,512.02
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,740.51,540.7
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,780.44,567.0
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,817.77,590.36
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,853.39,612.38
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,883.42,631.66
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,911.05,649.36
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,934.84,663.21
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,955.95,675.33
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,972.76,686.14
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,986.52,695.12
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,994.18,700.34
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,998.6,703.68
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,998.28,704.15
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,994.74,702.74
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,982.84,696.41
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,968.08,688.4
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,949.56,679.19
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,928.29,668.23
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,908.7,657.26
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,878.55,639.28
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,842.1,618.09
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,803.91,595.46
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,757.2,565.42
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,713.73,537.25
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,660.17,502.27
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,606.96,466.69
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,543.13,420.9
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,481.45,374.54
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,409.14,318.96
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,341.18,264.69
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,254.37,194.12
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,180.88,131.34
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,87.74,25.36
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,10.96,0.0
