Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,18.12,3.12
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,29.43,18.44
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,40.26,28.32
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,45.99,33.54
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,50.22,37.24
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,72.16,55.73
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,98.98,77.97
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,129.31,96.43
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,159.94,117.52
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,184.9,130.35
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,230.0,159.61
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,260.19,180.08
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,307.7,215.45
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,351.93,252.75
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,393.89,286.32
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,422.52,308.28
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,446.41,325.75
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,480.01,350.28
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,513.61,374.37
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,563.08,409.48
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,613.28,444.78
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,687.43,501.32
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,776.49,565.36
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,760.09,549.55
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,730.31,522.24
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,743.11,530.53
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,754.26,537.41
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,791.41,562.89
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,831.64,590.04
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,854.1,604.95
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,874.99,618.93
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,882.23,624.97
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,886.01,628.99
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,947.95,673.64
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,988.0,700.57
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,768.44,554.31
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,502.91,362.93
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,634.03,459.9
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,733.38,531.79
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,812.77,591.12
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,868.4,629.94
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,787.13,577.68
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,697.93,518.05
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,599.97,449.2
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,494.12,373.05
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,480.25,366.17
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,475.79,365.12
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,420.98,325.38
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,367.68,285.74
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,296.75,231.13
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,241.42,186.78
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,176.29,133.52
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,116.5,83.07
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,55.84,12.74
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,10.48,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.34,2.03
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,27.48,16.89
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,37.98,26.51
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,42.15,30.41
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,46.17,33.95
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,48.69,36.04
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,51.04,37.87
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,56.29,41.98
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,103.83,54.27
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,149.7,82.43
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,198.55,118.95
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,248.04,159.22
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,299.51,202.06
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,356.84,249.15
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,408.58,291.3
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,459.25,331.63
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,509.93,370.71
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,558.62,408.03
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,606.79,443.99
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,652.85,476.58
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,697.68,507.41
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,739.1,534.48
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,778.84,559.01
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,814.46,580.82
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,847.83,600.99
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,878.41,620.22
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,906.69,637.95
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,929.87,652.76
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,950.42,665.99
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,967.2,676.95
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,980.99,686.15
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,989.22,690.56
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,994.27,693.13
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,993.63,693.38
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,989.8,691.81
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,980.36,687.22
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,967.93,680.87
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,950.04,672.55
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,929.42,662.51
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,910.43,652.16
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,880.68,634.78
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,722.85,531.49
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,563.68,417.95
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,651.12,486.66
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,715.23,534.5
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,555.43,422.18
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,403.72,309.34
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,451.44,348.25
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,478.92,370.28
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,405.32,314.3
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,336.21,259.92
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,249.7,189.83
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,176.13,127.11
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,85.23,19.5
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,10.01,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.54,0.81
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,27.1,16.49
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,37.22,25.86
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,42.66,30.84
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,47.06,34.71
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,49.52,36.75
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,51.82,38.54
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,55.68,41.57
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,102.84,54.34
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,148.28,81.98
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,196.76,118.03
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,245.78,157.32
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,296.93,199.03
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,354.2,245.25
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,405.93,286.29
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,456.69,325.46
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,507.61,363.23
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,556.29,397.96
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,604.45,430.88
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,650.41,461.42
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,695.17,490.08
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,736.99,516.87
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,777.16,541.31
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,812.9,561.59
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,846.36,580.26
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,876.98,598.26
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,905.29,614.81
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,928.5,627.0
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,949.06,637.64
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,965.86,647.44
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,979.67,655.6
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,986.93,659.63
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,991.02,661.97
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,813.28,554.16
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,600.39,412.44
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,714.72,493.64
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,825.81,568.12
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,883.78,611.03
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,923.27,638.78
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,893.65,623.3
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,861.92,606.84
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,829.29,590.64
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,790.6,569.98
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,743.29,541.84
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,695.48,512.63
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,639.73,477.59
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,584.53,441.59
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,518.97,396.14
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,451.0,347.19
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,378.34,291.95
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,310.75,238.6
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,230.59,173.98
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,159.21,113.73
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,77.71,14.33
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,9.53,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.74,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,27.12,16.31
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,38.03,26.26
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,44.95,32.48
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,50.48,37.28
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,72.31,55.49
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,98.97,77.26
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,80.02,61.03
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,103.14,55.39
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,171.0,110.13
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,226.29,159.77
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,264.43,185.79
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,299.63,210.04
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,343.34,240.98
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,388.36,273.53
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,432.87,306.04
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,497.66,353.68
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,545.29,389.25
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,592.64,423.86
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,637.51,455.29
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,681.15,485.13
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,722.33,513.29
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,761.34,538.68
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,795.93,559.81
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,828.59,579.58
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,857.95,598.06
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,885.21,615.22
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,698.72,491.46
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,470.93,329.73
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,388.73,275.25
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,297.73,212.29
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,557.46,398.19
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,800.56,560.83
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,748.63,525.61
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,683.4,483.17
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,427.7,309.19
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,156.12,111.68
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,261.42,190.63
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,364.76,266.22
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,234.75,171.86
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,103.1,73.38
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,66.62,45.96
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,30.69,18.35
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,65.64,45.68
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,101.93,73.99
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,61.87,43.15
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,23.2,12.83
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,19.48,9.95
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,15.76,7.02
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,12.51,4.42
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.26,1.78
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,6.01,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.77,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.39,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,9.05,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.94,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,26.34,15.76
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,37.27,25.86
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,44.58,32.54
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,51.42,38.59
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,54.83,41.54
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,58.02,44.17
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,61.72,47.06
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,103.2,57.85
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,146.52,84.07
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,193.12,118.68
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,240.99,157.7
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,295.74,203.02
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,344.89,243.99
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,395.42,285.34
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,444.91,325.06
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,494.66,363.82
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,542.77,400.87
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,590.72,436.79
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,636.19,469.27
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,680.74,500.21
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,722.16,529.09
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,760.83,554.72
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,732.47,529.13
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,683.03,488.07
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,702.09,501.17
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,720.59,513.38
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,828.47,591.4
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,934.6,661.45
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,951.1,671.2
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,964.69,679.95
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,971.87,684.8
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,975.97,687.88
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,974.93,687.88
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,970.83,686.13
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,955.18,677.62
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,942.71,671.29
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,922.39,660.93
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,899.58,649.0
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,544.18,406.46
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,161.96,118.69
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,478.78,363.98
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,741.58,553.21
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,657.51,493.57
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,583.38,441.48
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,299.93,232.66
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.98,4.74
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.66,2.96
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.34,1.11
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.48,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.63,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.24,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.85,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.92,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,8.1,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.3,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,30.95,19.46
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,47.0,34.03
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,27.04,17.52
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.48,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,8.34,1.53
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,10.2,3.1
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,68.03,52.01
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,145.58,99.52
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,164.91,105.05
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,203.24,128.75
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,247.36,163.34
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,294.66,201.46
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,342.1,240.16
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,391.13,279.51
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,319.3,233.29
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,232.38,170.58
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,236.18,173.46
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,239.89,176.02
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,373.49,273.26
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,513.74,371.36
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,534.35,385.47
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,555.89,400.87
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,631.78,453.84
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,716.57,511.42
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,793.78,568.12
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,878.6,626.51
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,783.3,557.66
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,662.64,468.73
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,701.65,497.18
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,748.29,529.44
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,786.09,556.83
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,831.02,588.67
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,806.29,572.62
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,788.18,561.15
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,873.21,624.12
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,939.06,669.77
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,834.8,602.2
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,719.73,522.74
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,661.11,483.73
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,602.92,443.98
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,693.77,515.15
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,764.95,569.65
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,632.86,477.14
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,502.98,382.53
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,449.5,345.05
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,396.89,307.0
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,345.98,268.77
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,296.61,230.82
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,244.13,189.89
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,193.88,149.5
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,130.52,97.88
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,79.78,54.96
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,37.09,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,8.58,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.18,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,24.42,14.1
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,34.77,23.71
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,39.54,28.15
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,44.1,32.17
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,46.71,34.36
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,49.16,36.3
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,49.24,36.07
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,95.8,49.94
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,141.18,76.29
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,189.61,111.71
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,239.49,151.91
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,291.35,194.9
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,348.8,242.03
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,400.61,284.25
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,451.04,324.57
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,501.66,363.88
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,551.07,401.05
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,599.97,436.72
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,645.72,469.41
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,690.31,500.47
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,732.47,529.3
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,772.97,555.74
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,809.28,578.32
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,843.43,599.34
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,791.32,562.39
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,720.98,508.17
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,835.82,593.64
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,947.35,667.92
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,964.29,678.38
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,978.2,687.7
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,986.05,692.18
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,990.7,694.77
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,990.62,697.12
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,987.33,697.61
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,972.42,689.62
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,963.75,685.79
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,774.17,560.79
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,563.64,410.08
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,735.48,539.74
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,865.94,632.08
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,829.14,609.37
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,794.8,589.1
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,748.65,559.38
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,701.86,528.82
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,646.72,492.35
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,592.06,455.37
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,527.2,408.13
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,464.63,360.97
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,389.65,303.64
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,316.55,245.68
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,232.93,177.22
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,158.92,113.41
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,76.07,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,8.58,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,15.09,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,26.43,15.62
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,38.16,26.54
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,44.71,32.53
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,50.89,37.96
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,54.34,40.85
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,57.56,43.41
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,57.86,43.43
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,96.55,52.52
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,140.85,78.25
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,188.4,112.95
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,241.79,155.29
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,292.4,196.62
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,342.81,238.37
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,394.47,280.34
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,445.05,320.62
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,500.74,363.29
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,549.35,400.63
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,597.52,436.75
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,643.38,469.51
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,688.38,500.81
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,729.94,528.73
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,769.89,553.74
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,805.3,575.75
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,838.24,596.01
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,868.13,615.47
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,895.79,633.51
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,920.21,648.17
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,942.14,661.26
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,958.51,671.97
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,971.92,680.95
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,980.31,686.89
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,985.56,691.0
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,985.15,691.7
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,981.6,690.57
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,969.63,684.51
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,964.03,682.65
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,945.21,673.24
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,923.67,662.15
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,813.28,590.58
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,683.26,499.43
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,748.47,551.56
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,793.75,585.74
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,747.58,555.72
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,700.73,525.31
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,574.68,437.58
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,465.76,357.38
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,466.75,360.41
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,465.24,360.08
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,391.05,303.4
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,318.76,246.31
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,236.74,179.33
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,163.79,116.16
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,77.81,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,8.1,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,14.28,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,26.05,15.14
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,38.2,26.42
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,45.12,32.71
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,51.85,38.59
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,55.24,41.43
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,58.41,43.94
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,58.66,43.91
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,95.52,52.19
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,139.69,77.51
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,187.2,111.83
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,240.07,153.38
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,290.12,193.89
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,340.6,235.17
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,392.33,276.52
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,442.81,316.0
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,498.43,357.72
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,547.07,394.3
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,595.33,429.63
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,641.14,461.72
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,686.04,492.34
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,727.85,520.0
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,768.07,544.66
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,806.93,568.54
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,844.47,591.37
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,875.74,610.99
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,904.63,629.12
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,929.65,643.93
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,952.01,657.11
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,969.13,668.09
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,983.17,677.32
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,844.89,589.31
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,669.2,466.87
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,663.19,465.56
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,655.72,462.35
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,839.99,593.34
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,974.83,680.88
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,957.03,670.24
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,936.37,659.05
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,909.27,643.78
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,879.83,626.97
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,851.95,612.37
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,814.4,591.14
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,769.81,563.67
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,724.31,535.13
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,670.58,500.98
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,620.39,468.45
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,556.66,425.17
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,495.06,380.71
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,421.16,325.01
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,351.91,270.48
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,264.09,199.21
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,186.01,131.29
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,86.11,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,8.1,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,14.26,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,26.48,15.38
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,39.01,27.07
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,45.91,33.37
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,52.83,39.42
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,56.58,42.57
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,60.09,45.36
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,60.62,45.45
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,96.15,53.1
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,139.58,77.51
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,186.34,110.96
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,239.39,152.32
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,289.49,192.5
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,339.79,233.4
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,391.41,274.47
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,441.61,313.53
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,492.37,351.71
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,545.1,390.24
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,593.05,424.45
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,638.67,456.14
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,683.37,486.36
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,724.82,515.06
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,764.74,540.96
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,801.06,563.49
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,835.33,584.59
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,865.71,604.05
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,893.87,622.13
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,917.9,636.33
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,939.39,648.98
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,956.25,659.82
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,970.18,668.98
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,978.1,674.93
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,982.88,679.1
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,982.99,679.82
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,979.97,678.77
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,968.97,673.25
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,964.13,671.74
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,945.26,662.87
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,923.64,652.35
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,894.84,635.82
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,863.85,617.83
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,826.25,596.36
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,791.42,576.48
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,742.82,545.96
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,693.84,514.7
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,638.44,479.11
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,583.59,442.76
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,515.89,394.85
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,450.79,347.12
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,371.84,287.01
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,303.12,232.43
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,221.42,166.19
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,149.14,103.78
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,70.65,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
