Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.63,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,13.46,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,26.52,15.28
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,39.86,27.75
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,47.12,34.37
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,54.06,40.46
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,58.8,44.45
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,62.61,47.5
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,62.62,47.14
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,96.47,53.81
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,140.37,78.28
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,187.69,112.06
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,240.99,153.67
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,291.28,194.23
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,341.89,235.7
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,393.83,277.4
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,444.14,316.84
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,495.06,355.4
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,548.53,394.55
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,597.24,429.22
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,643.11,461.12
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,688.08,491.51
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,729.95,520.36
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,770.24,546.34
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,808.33,570.02
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,844.86,592.54
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,875.52,612.18
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,903.84,630.37
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,904.88,630.0
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,890.99,614.91
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,904.84,626.5
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,915.92,636.31
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,965.36,670.15
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,997.23,690.83
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,963.97,670.54
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,911.06,634.02
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,864.43,605.13
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,815.94,574.59
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,800.17,568.1
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,780.98,559.16
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,844.82,605.82
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,886.87,634.75
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,850.37,613.63
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,812.04,591.51
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,766.01,562.64
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,719.17,532.8
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,668.15,500.36
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,614.02,464.84
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,548.48,419.01
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,485.27,372.21
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,410.7,316.21
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,340.85,261.34
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,252.73,189.93
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,172.86,120.34
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,80.5,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,7.15,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,13.29,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,27.46,15.92
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,39.89,27.86
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,48.68,35.83
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,57.06,43.18
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,62.37,47.67
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,66.74,51.19
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,68.81,52.67
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,101.37,59.92
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,143.2,83.13
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,188.7,115.54
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,235.93,153.0
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,285.59,193.68
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,334.87,234.29
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,390.43,278.79
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,439.34,317.42
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,488.8,355.2
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,536.96,390.76
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,585.1,425.0
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,630.69,456.25
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,675.56,485.84
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,717.65,514.25
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,758.48,540.88
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,793.63,561.74
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,826.54,580.97
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,677.32,478.99
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,498.15,350.71
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,488.61,344.81
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,478.19,337.34
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,577.73,406.75
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,674.31,472.22
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,421.61,301.06
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,151.88,107.42
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,162.56,115.84
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,173.32,123.88
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,336.54,243.02
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,499.76,357.01
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,594.24,425.42
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,685.79,491.04
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,658.28,473.46
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,629.29,455.55
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,560.28,409.52
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,478.71,353.85
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,444.21,331.0
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,408.93,306.98
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,316.96,239.49
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,217.48,164.44
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,184.65,139.76
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,152.17,114.7
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,118.81,88.74
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,79.82,57.75
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,52.66,35.65
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,24.85,12.65
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,12.06,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,28.67,16.71
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,50.41,36.62
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,68.63,52.69
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,86.57,68.18
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,95.62,75.79
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,107.45,85.46
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,124.88,99.55
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,151.78,111.82
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,181.91,132.6
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,212.21,154.9
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,237.97,175.53
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,252.08,186.99
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,304.51,223.25
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,369.2,269.37
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,416.42,303.34
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,483.46,352.68
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,528.86,386.21
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,574.75,419.17
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,618.37,449.86
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,662.18,479.88
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,702.07,507.42
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,741.06,533.84
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,776.8,556.82
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,811.29,578.56
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,841.01,597.61
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,868.91,614.93
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,860.17,603.89
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,842.61,586.82
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,657.23,462.63
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,450.92,319.11
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,331.91,236.96
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,205.62,146.74
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,161.56,115.18
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,117.46,82.84
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,113.17,79.83
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,108.86,76.75
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,95.46,66.88
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,82.14,57.0
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,76.96,53.24
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,71.78,49.46
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,68.95,47.57
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,66.13,45.67
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,81.99,58.08
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,99.01,71.41
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,86.39,62.05
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,73.76,52.56
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,61.86,43.48
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,50.19,34.41
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,39.01,25.61
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,27.84,16.62
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,18.54,8.97
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,9.26,1.15
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.77,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.53,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,29.18,16.95
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,48.26,34.79
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,60.2,45.55
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,73.19,56.86
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,78.23,61.11
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,85.98,67.44
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,86.54,67.57
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,112.62,71.47
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,151.65,92.6
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,195.23,123.15
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,239.53,157.4
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,287.19,195.61
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,290.44,208.56
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,280.3,206.66
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,354.08,259.34
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,441.04,321.46
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,498.7,364.01
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,580.7,424.49
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,625.73,456.48
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,670.3,487.47
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,675.44,487.99
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,669.77,480.3
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,742.18,533.47
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,824.64,590.01
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,855.64,609.56
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,884.52,628.01
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,908.41,642.15
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,929.76,654.67
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,863.05,608.83
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,777.85,546.44
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,881.38,622.41
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,972.81,683.78
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,971.89,683.25
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,967.87,681.53
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,946.44,668.86
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,929.31,659.11
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,907.97,646.67
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,884.19,632.7
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,851.68,613.24
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,817.4,592.5
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,776.84,568.16
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,735.08,542.53
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,676.99,503.83
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,625.56,468.94
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,566.33,428.36
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,508.6,387.84
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,437.35,335.97
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,359.1,277.41
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,285.33,220.18
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,217.39,165.85
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,135.48,99.95
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,67.68,43.21
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,23.96,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,11.44,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,26.25,14.5
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,41.77,29.33
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,46.88,34.27
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,53.49,40.13
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,58.39,44.3
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,62.23,47.39
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,60.34,45.46
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,87.12,48.54
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,131.29,72.02
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,178.92,105.64
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,231.65,146.91
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,282.03,188.01
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,332.95,230.55
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,385.17,273.54
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,441.46,318.56
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,492.74,358.89
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,542.27,397.46
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,591.41,434.74
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,637.96,468.48
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,683.61,500.69
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,725.84,529.53
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,766.44,555.28
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,801.25,576.84
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,833.19,596.32
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,864.22,616.15
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,893.02,634.46
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,917.23,649.97
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,938.86,663.87
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,955.39,674.33
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,968.96,682.99
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,977.01,687.06
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,981.91,689.25
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,981.64,689.76
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,978.22,688.42
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,976.02,688.02
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,970.07,685.36
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,823.23,591.13
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,650.08,468.97
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,781.52,568.41
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,876.98,634.63
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,848.76,618.37
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,810.8,596.12
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,765.57,567.39
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,719.28,537.53
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,664.71,502.03
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,613.71,468.21
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,550.87,424.7
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,490.04,379.91
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,414.68,321.61
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,344.29,264.89
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,255.07,191.81
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,176.33,119.54
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,64.47,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,12.39,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,22.65,11.56
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,34.54,23.28
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,41.27,29.5
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,46.57,34.23
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,49.82,37.01
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,52.88,39.47
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,54.16,40.26
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,82.73,45.26
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,127.19,68.4
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,180.07,105.82
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,229.11,144.34
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,280.31,186.06
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,330.84,227.91
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,382.62,270.06
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,433.57,310.65
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,489.71,353.61
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,538.77,390.34
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,587.45,425.62
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,633.68,458.31
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,679.0,489.44
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,721.59,518.96
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,762.62,545.42
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,801.85,569.23
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,839.73,591.89
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,870.93,611.64
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,899.67,629.86
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,924.49,644.61
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,946.56,657.66
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,963.81,669.16
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,977.96,678.85
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,987.43,684.33
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,993.62,687.9
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,994.03,689.15
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,991.15,688.51
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,980.29,683.36
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,966.44,676.44
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,948.77,668.3
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,928.24,658.35
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,901.21,643.07
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,879.71,631.37
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,843.23,610.54
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,804.96,588.29
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,758.96,559.44
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,712.07,529.51
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,657.48,494.29
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,606.74,460.9
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,542.68,416.74
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,480.78,371.2
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,405.49,313.17
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,335.25,256.76
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,246.58,184.39
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,168.42,112.22
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,60.89,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,12.39,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,21.89,10.77
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,33.03,21.98
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,39.18,27.65
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,44.18,32.04
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,47.17,34.59
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,49.99,36.86
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,50.01,36.6
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,82.55,44.5
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,128.71,67.82
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,178.13,102.18
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,228.05,141.27
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,280.52,184.1
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,340.06,232.96
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,393.97,276.97
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,446.05,318.05
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,498.55,358.01
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,549.46,397.05
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,599.86,434.62
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,647.63,468.43
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,694.34,500.51
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,737.82,528.82
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,779.53,554.24
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,815.75,575.73
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,849.04,595.09
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,880.8,614.56
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,910.14,632.41
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,934.69,646.18
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,956.49,658.23
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,973.95,668.68
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,988.33,677.31
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,997.07,682.59
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,1002.52,686.02
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,1002.67,686.77
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,999.52,685.69
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,990.17,680.97
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,977.7,674.5
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,958.63,665.08
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,936.69,653.96
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,917.89,643.86
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,888.39,626.98
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,851.34,606.5
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,812.45,584.58
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,766.25,556.23
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,719.1,526.8
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,666.72,493.34
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,611.31,456.96
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,545.47,412.02
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,481.95,366.06
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,404.36,308.1
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,331.95,251.54
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,241.01,178.84
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,159.19,104.24
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,57.54,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,11.44,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,21.91,10.54
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,33.84,22.62
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,41.52,29.61
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,47.67,35.0
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,50.87,37.65
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,53.89,39.98
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,54.77,40.42
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,80.75,44.1
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,126.26,66.81
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,180.31,104.33
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,231.47,146.23
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,283.71,189.58
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,336.44,232.08
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,386.67,271.23
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,431.6,303.67
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,496.03,349.06
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,546.07,384.14
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,595.65,417.19
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,642.58,446.74
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,688.4,473.86
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,731.08,502.56
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,772.1,528.32
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,809.38,550.49
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,844.51,571.22
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,876.06,591.62
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,905.23,610.61
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,929.2,625.82
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,950.39,639.34
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,967.27,651.1
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,981.08,661.13
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,988.32,667.34
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,992.31,671.73
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,969.16,659.38
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,926.28,632.22
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,912.65,627.03
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,896.25,619.75
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,863.43,601.92
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,828.56,582.64
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,795.72,564.03
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,760.76,543.7
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,735.4,530.59
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,707.05,515.17
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,698.58,511.93
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,678.45,500.17
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,620.54,462.48
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,563.59,424.06
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,496.87,377.04
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,427.95,326.75
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,353.43,270.21
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,284.55,215.82
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,200.37,147.69
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,124.91,78.99
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,42.12,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.58,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,23.5,11.27
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,37.0,24.89
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,47.46,34.23
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,57.42,42.86
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,63.83,48.25
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,69.9,53.15
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,72.83,55.3
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,95.97,58.98
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,136.79,79.18
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,181.47,109.12
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,227.75,144.08
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,276.4,182.19
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,324.9,220.78
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,375.1,260.07
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,424.06,297.79
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,473.36,334.63
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,524.95,372.63
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,572.44,406.98
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,617.1,438.0
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,660.87,467.65
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,701.7,495.81
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,741.37,522.78
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,778.96,546.56
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,815.42,568.72
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,845.37,588.28
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,873.18,606.55
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,896.13,620.52
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,916.44,632.9
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,932.97,644.32
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,946.64,654.09
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,952.06,658.87
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,954.4,661.88
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,952.09,663.48
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,946.74,663.29
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,924.05,651.03
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,893.07,632.91
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,870.64,621.35
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,845.92,608.1
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,807.49,584.52
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,772.51,562.85
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,701.86,516.17
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,632.78,469.6
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,562.5,421.67
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,507.19,383.11
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,485.46,369.64
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,461.72,354.08
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,399.78,308.53
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,340.54,263.7
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,270.61,208.99
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,205.31,156.41
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,138.57,101.56
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,73.15,43.49
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,24.9,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.63,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,23.47,11.05
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,39.42,27.2
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,49.83,36.68
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,61.26,46.69
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,69.03,53.31
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,76.37,59.34
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,79.02,61.13
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,99.01,62.9
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,153.25,97.55
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,199.76,133.4
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,232.2,153.34
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,275.79,184.48
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,329.94,230.72
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,373.83,267.17
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,422.17,303.24
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,472.35,339.73
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,519.01,374.33
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,565.46,408.07
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,609.93,441.72
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,667.26,484.21
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,709.89,514.57
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,751.22,543.41
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,788.89,567.35
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,821.62,587.86
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,851.77,607.66
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,879.74,626.04
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,905.46,641.66
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,928.79,655.75
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,945.7,666.88
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,959.68,676.29
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,969.2,682.97
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,975.55,687.8
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,975.26,688.29
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,971.82,686.94
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,963.63,682.95
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,952.32,677.1
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,942.42,673.2
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,921.04,661.91
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,894.62,646.25
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,865.66,628.92
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,828.83,607.1
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,790.25,583.89
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,744.86,554.69
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,702.27,527.06
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,646.35,490.33
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,590.96,453.04
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,526.79,406.68
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,464.8,359.75
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,388.09,300.68
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,316.59,243.24
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,229.17,171.12
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,146.92,90.71
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,53.54,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
