Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,8.58,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,20.37,8.49
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,33.14,21.84
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,42.17,30.05
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,50.79,37.62
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,56.12,42.17
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,60.47,45.71
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,63.63,48.02
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,85.63,51.43
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,127.94,71.55
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,173.9,102.24
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,221.48,138.59
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,271.56,178.53
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,326.49,222.44
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,377.43,262.81
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,427.38,301.73
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,478.11,340.08
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,498.67,356.07
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,500.48,356.49
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,572.21,409.44
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,666.28,477.02
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,674.95,479.75
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,671.07,473.69
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,737.85,522.12
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,813.84,574.38
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,844.36,593.77
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,872.85,612.25
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,896.86,626.64
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,918.42,639.52
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,934.99,649.89
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,948.71,658.61
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,939.27,651.49
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,919.51,634.81
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,943.77,656.08
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,955.68,666.21
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,939.85,657.56
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,916.09,644.18
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,862.63,611.82
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,805.32,575.52
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,790.95,568.87
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,772.99,559.56
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,736.77,538.35
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,698.65,515.58
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,645.9,480.13
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,594.27,444.85
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,548.22,414.48
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,501.6,382.74
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,433.11,332.39
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,368.1,283.19
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,284.77,219.05
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,218.16,165.68
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,145.29,106.31
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,73.77,41.41
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,25.6,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,5.09,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,9.26,2.06
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,16.21,8.17
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,23.18,14.25
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,30.62,20.64
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,38.07,26.92
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,58.59,44.12
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,78.79,57.85
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,73.09,52.95
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,67.03,47.84
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,116.1,85.84
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,163.65,121.74
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,214.22,159.02
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,272.57,201.73
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,243.45,179.73
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,215.2,158.41
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,211.07,155.19
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,206.66,151.71
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,213.85,156.87
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,221.09,162.05
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,264.32,193.6
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,308.18,225.08
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,377.14,273.84
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,450.74,324.61
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,497.08,356.56
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,545.3,389.53
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,348.17,251.96
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,142.57,102.05
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,235.59,171.07
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,330.25,238.91
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,271.99,197.0
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,213.26,154.67
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,228.2,165.91
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,243.34,177.08
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,277.09,201.84
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,311.6,226.91
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,294.04,214.96
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,276.36,203.03
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,231.73,170.66
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,187.19,137.92
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,178.42,132.07
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,169.78,126.17
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,153.09,113.86
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,136.49,101.51
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,118.9,88.47
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,101.23,75.13
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,83.45,61.44
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,65.55,47.34
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,49.14,34.14
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,33.43,21.28
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,20.87,10.78
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,8.33,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,4.29,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.72,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,21.88,8.81
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,37.88,26.04
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,48.44,35.76
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,59.93,45.92
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,36.73,26.08
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,22.26,13.57
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,53.93,40.56
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,84.74,63.14
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,115.35,87.03
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,145.98,110.46
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,171.4,129.26
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,197.74,148.59
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,225.82,169.05
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,246.65,183.9
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,321.7,238.25
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,397.76,292.74
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,424.22,311.34
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,451.57,330.58
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,474.33,345.8
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,495.4,359.45
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,373.89,273.0
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,238.3,173.84
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,445.44,325.83
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,664.56,476.95
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,769.89,554.45
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,881.37,630.76
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,906.45,645.13
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,928.99,658.49
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,945.97,669.37
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,959.99,678.49
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,781.24,559.32
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,555.62,397.53
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,786.11,566.52
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,971.78,690.58
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,960.37,683.16
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,937.88,670.26
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,918.01,660.2
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,900.68,651.77
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,873.3,635.7
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,843.55,618.02
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,683.51,509.68
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,526.49,396.01
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,609.29,461.96
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,670.61,509.44
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,613.21,470.26
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,556.54,430.6
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,489.78,381.21
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,425.45,332.04
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,344.97,268.82
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,275.09,211.68
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,190.62,141.65
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,109.56,58.81
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,37.76,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,16.37,4.67
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,32.45,21.17
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,42.3,30.11
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,51.69,38.37
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,57.58,43.4
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,62.46,47.39
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,65.14,49.29
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,82.63,51.06
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,125.11,70.4
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,171.38,101.05
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,218.78,137.31
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,268.84,177.71
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,319.01,218.86
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,375.38,264.04
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,425.29,303.78
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,476.03,343.12
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,524.97,379.94
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,573.74,415.54
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,620.35,448.64
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,666.23,480.34
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,709.06,509.98
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,749.53,537.16
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,706.96,502.03
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,642.43,451.28
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,754.89,533.15
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,874.53,614.16
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,898.33,628.55
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,919.59,642.21
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,935.75,652.35
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,949.02,660.81
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,956.38,664.34
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,960.66,666.11
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,959.36,666.41
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,954.99,664.96
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,941.22,657.78
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,919.57,645.78
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,898.29,635.38
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,874.54,623.34
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,843.15,604.96
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,809.8,585.21
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,768.57,560.89
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,726.09,535.13
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,667.91,496.91
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,616.07,462.14
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,556.73,421.68
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,498.78,381.07
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,427.76,329.34
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,349.31,270.42
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,276.29,213.37
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,208.42,158.59
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,135.16,98.37
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,61.15,27.98
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,21.45,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,18.75,5.65
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,36.36,24.42
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,50.45,37.09
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,60.82,46.26
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,69.38,53.48
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,77.47,60.02
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,81.14,62.66
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,96.87,64.08
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,136.64,82.18
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,180.88,111.04
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,225.69,144.73
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,273.45,182.6
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,321.6,221.59
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,371.6,261.63
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,420.16,300.01
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,469.35,337.85
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,517.09,373.68
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,564.99,408.64
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,548.24,394.62
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,512.56,365.49
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,503.55,359.06
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,493.75,351.66
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,403.92,289.12
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,308.15,221.03
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,427.45,306.34
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,551.29,391.84
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,673.32,477.23
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,800.29,563.42
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,589.32,419.65
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,349.51,249.45
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,664.79,480.15
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,950.39,671.97
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,782.34,557.98
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,587.34,419.91
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,582.03,418.43
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,575.72,415.48
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,698.77,506.95
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,815.68,591.62
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,789.79,575.66
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,761.22,558.61
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,655.59,485.66
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,541.85,405.18
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,555.71,419.33
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,577.09,437.89
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,524.62,401.34
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,472.48,364.35
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,414.67,321.86
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,358.57,279.19
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,289.66,224.64
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,225.72,172.36
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,142.68,104.05
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,71.18,30.15
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,25.6,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,5.09,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,10.18,2.73
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,17.61,9.24
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,25.04,15.71
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,33.41,22.89
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,41.8,29.94
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,94.37,73.95
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,142.0,106.84
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,124.81,92.4
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,102.08,75.27
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,140.21,104.32
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,178.61,133.07
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,242.45,179.37
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,310.83,228.81
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,315.16,231.96
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,307.6,226.01
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,378.3,277.34
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,449.47,328.44
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,378.21,276.24
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,295.16,214.78
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,350.81,254.57
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,412.54,297.7
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,450.98,324.0
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,491.01,351.17
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,673.68,486.68
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,869.57,622.01
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,756.94,540.22
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,617.4,436.46
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,518.06,368.55
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,420.28,299.82
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,519.92,371.42
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,632.23,449.34
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,803.84,574.73
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,950.04,675.71
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,935.81,666.28
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,918.78,656.21
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,904.27,649.24
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,881.85,637.11
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,748.09,547.12
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,613.04,450.89
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,683.45,507.05
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,735.36,547.97
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,685.85,514.87
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,636.02,481.43
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,570.37,435.85
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,512.78,394.79
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,446.0,344.89
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,382.43,295.96
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,304.42,235.4
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,232.86,177.74
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,143.29,104.29
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,65.44,23.49
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,23.06,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.85,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.7,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,6.94,0.25
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,10.18,3.11
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,13.43,5.96
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,16.69,8.76
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,20.41,11.9
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,24.13,14.09
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,31.12,19.7
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,38.12,25.26
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,60.05,42.76
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,82.03,60.09
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,80.65,58.79
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,79.28,57.53
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,133.6,99.86
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,187.44,141.07
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,280.16,210.94
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,379.89,284.18
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,361.64,270.05
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,340.62,254.19
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,349.28,260.45
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,357.87,266.57
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,362.78,270.05
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,367.61,273.51
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,382.82,284.46
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,398.35,295.59
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,465.67,344.0
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,535.34,392.87
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,478.93,352.16
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,420.28,309.98
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,497.9,367.03
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,587.75,430.72
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,695.01,508.47
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,801.05,582.95
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,871.19,634.82
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,925.76,672.08
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,899.28,654.1
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,865.72,632.22
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,852.38,624.39
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,832.33,611.94
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,793.6,587.64
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,753.42,562.33
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,708.74,533.63
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,663.08,503.81
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,605.38,465.37
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,548.52,425.92
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,482.05,377.06
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,418.08,328.28
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,334.74,262.97
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,262.88,204.04
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,179.85,133.5
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,96.44,30.64
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,33.62,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,14.46,1.42
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,28.61,18.06
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,37.43,26.28
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,46.08,34.02
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,50.57,37.96
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,54.78,41.48
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,63.75,48.92
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,98.68,74.46
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,122.07,92.58
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,145.83,110.68
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,201.64,146.94
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,281.1,202.62
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,303.46,223.86
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,313.1,233.62
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,341.94,254.83
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,364.41,271.06
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,423.9,314.98
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,484.28,359.48
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,511.54,379.07
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,540.24,399.64
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,523.66,385.9
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,497.11,364.58
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,505.87,371.04
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,517.44,379.39
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,592.21,433.15
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,670.68,488.34
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,718.7,521.63
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,766.02,554.2
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,577.67,421.44
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,377.93,275.76
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,684.68,506.13
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,969.41,700.4
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,764.18,559.24
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,519.74,380.62
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,656.46,483.02
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,777.42,570.55
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,669.84,494.08
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,561.87,416.69
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,708.6,528.67
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,821.84,611.69
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,781.52,585.81
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,739.88,559.66
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,694.14,529.14
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,647.48,497.53
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,587.58,455.49
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,523.23,408.95
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,459.86,361.62
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,398.97,314.49
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,320.63,251.87
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,248.7,192.33
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,167.71,123.41
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,84.07,17.69
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,28.88,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,15.68,1.2
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,31.02,20.0
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,43.68,31.58
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,55.72,42.27
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,63.35,48.89
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,70.56,54.93
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,74.83,58.3
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,85.39,58.45
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,146.61,97.55
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,198.58,140.24
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,235.06,168.39
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,270.35,196.23
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,312.52,227.51
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,359.62,262.69
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,402.46,293.68
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,472.22,346.1
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,520.76,384.08
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,569.29,421.15
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,615.87,455.22
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,661.97,488.05
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,704.76,518.62
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,746.25,547.7
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,783.82,571.56
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,819.6,593.68
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,851.31,613.89
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,880.79,632.54
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,906.39,647.63
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,929.41,661.03
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,945.95,671.3
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,959.45,679.75
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,969.17,685.91
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,975.67,690.16
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,974.66,689.8
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,970.4,687.59
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,962.58,683.28
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,951.5,677.07
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,931.94,665.58
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,909.59,652.43
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,881.79,635.82
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,851.51,617.61
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,812.47,594.4
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,775.96,572.68
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,728.42,542.3
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,680.12,510.97
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,622.14,472.32
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,564.94,433.16
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,497.56,384.2
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,432.76,335.31
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,352.66,273.38
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,278.53,213.41
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,186.69,136.1
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,96.26,8.71
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,34.81,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,15.31,0.06
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,30.28,19.22
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,39.83,28.09
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,48.96,36.15
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,55.05,41.44
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,59.88,45.44
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,61.13,46.28
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,69.51,45.54
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,112.83,62.47
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,159.98,92.48
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,207.84,128.55
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,263.51,172.89
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,314.17,214.96
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,366.37,257.94
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,417.05,298.45
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,468.18,337.98
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,517.94,375.5
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,567.56,411.69
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,614.4,444.84
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,660.29,476.33
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,703.73,506.35
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,744.52,533.78
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,780.14,555.19
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,816.65,576.95
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,814.08,572.18
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,800.75,558.33
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,863.61,604.95
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,918.99,641.55
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,676.56,481.92
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,387.79,275.91
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,690.9,495.34
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,963.33,670.57
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,961.46,669.42
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,965.13,674.45
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,737.55,526.6
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,472.91,339.52
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,712.1,515.28
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,899.44,641.81
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,869.76,623.4
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,837.82,605.19
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,802.08,584.83
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,760.73,560.4
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,711.07,530.06
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,661.07,498.71
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,602.1,459.06
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,544.1,418.44
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,472.32,365.77
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,403.8,313.67
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,319.91,247.96
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,247.53,188.73
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,160.54,115.23
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,62.88,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,23.35,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
