Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.52,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,28.71,17.78
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,36.77,25.43
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,44.67,32.5
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,48.82,36.13
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,52.73,39.38
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,52.52,38.93
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,58.59,43.71
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,103.43,53.56
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,156.83,87.95
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,206.14,125.4
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,258.08,167.76
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,309.68,211.0
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,362.56,254.88
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,420.4,301.47
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,472.68,342.83
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,522.88,382.08
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,572.6,419.85
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,620.06,454.22
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,666.56,486.86
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,709.55,517.02
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,750.84,544.03
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,730.04,526.04
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,695.89,497.39
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,720.55,512.53
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,741.29,524.49
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,684.72,483.46
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,617.75,435.4
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,408.2,292.52
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,180.87,129.23
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,341.91,246.7
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,504.43,359.79
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,492.07,350.92
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,479.16,342.53
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,735.63,528.27
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,946.7,667.84
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,926.94,654.84
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,904.38,642.09
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,606.25,443.74
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,281.24,205.21
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,553.94,413.34
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,765.67,563.37
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,722.21,534.26
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,674.29,503.44
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,615.94,465.5
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,558.46,426.93
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,491.14,377.82
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,426.53,328.88
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,345.03,265.86
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,269.86,205.06
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,153.02,108.54
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,23.18,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.55,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,28.75,17.73
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,37.19,25.76
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,45.66,33.32
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,50.17,37.28
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,54.41,40.81
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,54.47,40.59
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,59.33,44.33
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,104.02,54.7
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,157.66,89.02
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,205.81,125.25
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,256.95,166.71
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,308.96,210.13
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,362.34,254.24
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,420.29,300.7
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,472.87,342.03
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,523.01,380.49
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,572.71,417.41
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,620.31,451.91
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,666.93,484.76
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,710.38,515.46
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,752.18,543.16
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,790.87,567.24
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,827.71,589.89
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,859.87,610.32
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,889.49,629.07
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,914.11,643.58
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,935.84,656.27
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,953.17,667.29
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,967.32,676.42
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,976.22,682.38
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,981.78,686.42
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,980.99,686.29
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,976.83,684.23
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,965.76,678.33
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,951.63,670.66
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,933.12,659.99
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,911.73,647.59
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,882.84,630.73
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,859.33,617.38
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,821.68,595.61
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,782.28,572.47
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,734.51,543.46
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,686.01,513.3
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,631.86,477.2
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,575.24,438.4
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,506.14,388.48
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,440.02,338.3
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,357.8,274.89
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,282.18,213.66
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,184.89,130.4
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,83.43,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.57,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,28.79,17.68
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,35.68,24.46
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,42.26,30.42
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,62.4,47.67
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,86.65,68.09
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,64.78,49.37
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,57.06,42.62
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,102.75,53.32
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,152.05,83.9
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,201.55,121.12
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,253.98,163.66
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,313.85,213.39
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,368.02,258.5
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,420.45,301.49
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,473.34,343.62
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,525.2,383.7
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,576.59,422.14
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,624.97,457.3
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,672.31,490.68
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,716.5,521.99
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,758.91,549.7
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,796.26,572.59
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,830.83,593.38
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,862.98,613.66
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,892.59,632.21
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,917.65,646.74
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,939.85,659.44
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,956.76,670.2
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,970.47,679.08
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,978.93,684.78
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,984.02,688.53
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,983.79,688.78
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,980.22,687.1
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,968.99,681.09
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,954.62,673.27
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,935.1,662.28
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,912.71,649.54
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,882.86,632.0
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,858.45,618.02
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,820.36,595.89
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,780.54,572.39
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,730.73,540.54
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,680.35,507.78
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,625.46,472.02
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,568.1,433.37
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,496.69,381.26
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,428.67,329.38
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,346.23,265.7
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,270.46,204.3
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,171.46,119.26
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,55.74,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,16.65,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,32.45,20.63
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,40.77,28.84
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,49.91,37.07
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,56.27,42.65
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,62.05,47.5
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,68.34,52.62
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,75.82,58.62
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,108.95,61.74
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,152.2,85.96
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,219.03,147.81
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,270.25,197.07
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,308.03,223.64
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,357.37,260.18
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,404.11,296.64
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,442.41,325.88
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,481.53,354.89
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,516.93,380.74
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,583.31,431.34
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,671.53,497.2
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,715.28,528.44
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,757.29,556.57
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,794.48,579.72
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,829.25,601.02
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,861.36,621.59
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,890.94,640.37
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,915.57,654.51
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,937.31,666.7
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,953.68,676.8
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,966.84,684.93
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,974.79,688.69
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,979.39,690.46
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,978.68,690.44
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,974.64,688.47
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,964.24,682.63
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,950.63,674.9
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,931.59,663.81
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,909.67,650.99
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,881.58,634.47
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,858.78,621.46
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,819.98,598.47
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,779.44,574.13
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,731.61,543.49
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,683.05,511.86
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,627.74,475.46
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,570.09,436.26
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,499.49,384.62
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,432.12,332.99
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,348.15,267.85
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,271.2,205.18
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,171.91,118.25
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,51.46,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,16.25,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,31.7,19.82
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,39.66,27.75
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,48.47,35.66
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,54.84,41.24
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,59.7,45.3
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,57.09,42.9
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,55.51,41.33
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,101.04,53.28
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,155.66,87.57
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,203.92,123.5
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,255.97,165.83
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,309.55,211.16
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,370.42,261.69
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,423.6,305.64
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,477.39,348.92
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,528.87,389.19
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,579.81,427.76
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,628.53,463.57
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,676.16,497.53
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,720.16,529.14
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,762.34,557.4
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,799.56,580.78
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,834.1,602.16
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,866.02,622.72
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,895.34,641.51
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,919.69,655.89
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,941.1,668.36
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,957.56,679.07
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,970.8,687.84
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,978.82,693.41
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,983.49,696.98
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,982.31,696.97
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,977.77,694.98
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,964.36,686.01
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,947.94,675.29
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,928.22,665.33
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,913.92,658.97
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,881.97,639.61
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,847.86,618.82
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,528.35,397.62
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,180.4,132.94
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,453.32,347.03
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,659.84,500.49
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,598.61,457.43
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,538.56,414.76
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,458.76,355.29
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,380.44,294.96
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,295.71,228.3
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,219.02,165.41
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,131.92,88.08
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,22.02,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,16.09,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,31.31,19.29
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,45.83,32.75
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,61.02,46.09
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,65.5,50.08
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,72.28,55.73
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,75.5,58.21
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,78.55,60.44
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,132.99,86.29
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,189.03,127.43
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,223.67,152.58
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,268.26,187.16
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,310.63,220.98
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,355.68,257.03
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,399.36,290.28
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,462.49,338.94
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,512.77,378.2
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,562.94,416.23
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,610.49,451.48
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,658.92,486.36
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,701.06,516.88
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,741.63,545.46
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,779.22,569.42
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,814.88,591.84
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,845.98,612.05
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,874.68,630.58
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,899.47,645.45
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,921.56,658.52
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,937.06,668.41
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,949.47,676.39
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,957.74,682.17
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,962.78,686.01
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,961.66,685.66
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,957.31,683.39
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,946.73,677.61
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,941.45,675.44
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,921.03,663.03
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,897.81,648.94
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,866.86,630.17
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,833.69,609.88
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,793.28,585.22
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,755.4,562.04
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,703.46,528.8
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,651.38,494.81
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,591.02,453.56
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,531.85,411.32
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,458.08,356.29
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,387.97,301.98
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,299.67,231.74
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,224.14,169.0
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,135.12,88.17
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,25.46,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,16.05,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,30.1,18.3
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,44.03,31.36
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,54.59,40.82
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,64.15,49.24
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,73.2,56.97
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,76.34,59.38
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,79.29,61.55
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,109.66,64.6
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,151.7,87.79
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,212.94,138.44
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,264.35,183.05
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,300.6,209.4
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,356.94,252.93
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,408.28,295.14
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,460.89,337.29
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,516.12,379.99
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,566.32,417.87
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,613.52,452.55
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,659.92,485.66
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,703.18,516.52
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,744.85,544.92
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,781.29,567.54
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,815.05,588.13
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,846.11,607.97
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,874.77,626.17
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,899.55,640.48
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,921.62,653.0
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,938.07,663.29
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,951.45,671.73
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,960.2,675.94
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,965.72,678.24
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,964.11,677.59
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,959.25,675.09
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,954.67,673.28
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,938.84,664.47
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,917.58,652.01
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,893.55,637.87
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,863.01,619.86
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,830.19,600.3
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,793.87,579.21
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,752.05,554.12
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,701.1,521.24
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,649.82,487.56
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,588.28,446.71
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,528.0,404.58
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,454.87,350.34
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,381.65,294.18
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,295.83,227.13
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,218.55,163.95
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,122.84,77.25
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.48,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.89,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,27.37,16.01
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,36.27,24.84
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,45.5,33.12
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,50.01,37.12
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,54.28,40.71
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,53.96,40.27
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,53.77,39.88
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,95.53,50.03
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,149.85,83.09
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,199.3,119.55
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,252.05,162.23
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,305.51,207.2
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,366.26,257.34
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,419.54,300.45
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,473.39,342.62
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,525.16,382.42
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,576.38,420.41
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,624.98,455.41
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,672.49,488.51
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,716.72,519.4
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,759.18,547.1
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,796.99,569.69
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,832.24,590.29
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,864.16,609.7
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,893.47,627.29
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,918.3,641.0
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,940.17,652.81
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,957.07,662.91
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,970.75,671.11
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,978.25,674.69
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,982.37,676.36
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,981.1,677.74
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,976.47,677.22
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,965.71,671.68
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,951.82,664.35
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,822.89,583.61
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,666.8,476.6
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,772.93,555.9
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,853.01,610.33
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,812.65,586.82
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,770.66,562.72
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,720.21,531.2
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,672.98,501.22
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,612.71,461.73
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,553.51,421.63
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,482.18,369.28
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,414.17,317.3
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,326.59,249.31
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,246.7,184.06
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,143.92,87.13
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,31.61,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,15.73,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,25.79,14.63
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,33.97,22.89
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,42.04,30.17
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,46.75,34.34
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,51.19,38.08
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,50.69,37.42
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,50.33,36.83
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,96.26,50.37
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,145.55,78.77
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,196.6,116.1
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,250.31,158.95
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,303.68,203.18
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,364.36,252.37
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,417.72,295.22
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,471.49,336.97
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,523.63,376.18
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,575.26,413.54
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,623.72,447.6
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,671.02,479.73
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,715.34,510.54
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,757.87,538.33
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,797.86,562.6
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,835.91,585.41
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,868.88,606.5
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,899.16,625.93
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,924.32,640.88
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,946.44,653.97
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,963.53,665.0
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,977.29,674.11
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,985.7,680.53
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,990.63,684.97
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,990.15,685.83
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,986.2,684.72
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,973.1,678.08
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,956.95,669.68
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,936.97,660.34
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,914.05,649.11
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,884.66,632.33
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,860.49,618.92
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,820.8,596.11
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,779.37,571.85
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,730.12,540.83
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,680.16,508.68
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,623.39,471.63
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,564.48,431.8
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,492.65,378.9
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,424.26,326.14
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,337.23,257.91
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,257.95,192.33
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,130.37,74.13
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,14.3,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,24.12,13.25
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,31.59,20.92
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,38.66,27.29
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,42.31,30.57
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,45.79,33.49
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,46.38,33.78
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,51.95,38.19
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,91.99,46.92
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,142.27,75.62
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,193.72,113.41
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,247.63,156.94
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,308.08,206.85
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,362.71,252.16
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,416.97,295.79
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,471.49,338.15
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,523.22,378.7
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,574.32,417.69
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,623.26,453.23
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,671.0,486.9
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,715.61,518.82
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,758.4,547.59
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,796.1,571.22
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,831.01,592.86
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,863.43,613.77
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,893.24,632.98
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,918.02,647.91
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,939.84,660.98
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,846.18,598.66
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,726.35,511.87
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,866.2,612.89
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,983.66,688.64
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,983.29,688.34
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,979.52,686.9
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,968.0,681.02
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,953.27,673.25
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,933.47,663.45
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,910.78,651.82
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,887.9,638.72
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,854.75,618.85
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,814.87,595.43
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,773.29,570.53
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,722.32,537.57
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,674.36,506.16
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,613.71,466.0
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,554.14,425.27
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,480.14,370.21
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,409.9,315.78
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,322.08,246.33
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,242.23,179.93
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,122.17,63.56
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
