Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,97.0,15.5,1.9,24.5,24.0,14.77,0.0
2017,8,21,6,30,194.0,31.0,2.1,25.0,48.0,24.23,13.11
2017,8,21,6,45,307.0,43.5,2.35,25.5,93.5,33.25,22.24
2017,8,21,7,0,420.0,56.0,2.6,26.0,139.0,42.24,30.31
2017,8,21,7,15,487.5,64.5,2.6,26.5,191.5,46.49,34.12
2017,8,21,7,30,555.0,73.0,2.6,27.0,244.0,50.53,37.53
2017,8,21,7,45,608.0,77.5,2.65,28.0,299.5,51.18,37.84
2017,8,21,8,0,661.0,82.0,2.7,29.0,355.0,51.83,38.09
2017,8,21,8,15,692.5,87.0,2.7,29.5,409.0,89.25,46.51
2017,8,21,8,30,724.0,92.0,2.7,30.0,463.0,143.22,78.27
2017,8,21,8,45,749.0,94.5,2.7,30.5,515.0,192.36,114.02
2017,8,21,9,0,774.0,97.0,2.7,31.0,567.0,244.18,155.58
2017,8,21,9,15,791.0,100.5,2.65,31.5,614.0,297.04,199.48
2017,8,21,9,30,808.0,104.0,2.6,32.0,661.0,351.25,244.23
2017,8,21,9,45,821.0,106.5,2.6,32.5,703.5,409.72,291.21
2017,8,21,10,0,834.0,109.0,2.6,33.0,746.0,462.55,332.89
2017,8,21,10,15,843.5,111.0,2.55,33.5,782.0,513.36,371.74
2017,8,21,10,30,853.0,113.0,2.5,34.0,818.0,563.71,408.94
2017,8,21,10,45,859.5,114.5,2.5,34.5,847.5,611.18,443.09
2017,8,21,11,0,866.0,116.0,2.5,35.0,877.0,657.48,475.39
2017,8,21,11,15,871.0,117.0,2.5,35.0,899.0,700.96,505.92
2017,8,21,11,30,876.0,118.0,2.5,35.0,921.0,742.76,533.91
2017,8,21,11,45,875.5,121.5,2.5,35.5,933.5,780.73,557.05
2017,8,21,12,0,875.0,125.0,2.5,36.0,946.0,816.34,578.42
2017,8,21,12,15,876.0,125.0,2.5,36.0,951.5,847.58,598.02
2017,8,21,12,30,877.0,125.0,2.5,36.0,957.0,876.27,615.95
2017,8,21,12,45,876.0,125.5,2.55,36.5,954.0,900.99,630.45
2017,8,21,13,0,875.0,126.0,2.6,37.0,951.0,922.83,643.14
2017,8,21,13,15,872.5,125.5,2.65,37.0,939.5,939.33,653.91
2017,8,21,13,30,870.0,125.0,2.7,37.0,928.0,952.66,662.85
2017,8,21,13,45,866.0,124.0,2.8,37.0,908.5,960.83,669.13
2017,8,21,14,0,862.0,123.0,2.9,37.0,889.0,965.7,673.51
2017,8,21,14,15,855.5,121.5,2.95,37.0,862.0,964.31,673.77
2017,8,21,14,30,849.0,120.0,3.0,37.0,835.0,959.61,672.13
2017,8,21,14,45,840.0,117.5,3.05,37.0,800.5,948.18,666.4
2017,8,21,15,0,831.0,115.0,3.1,37.0,766.0,933.58,658.82
2017,8,21,15,15,524.5,223.5,3.1,36.5,626.5,762.83,548.89
2017,8,21,15,30,218.0,332.0,3.1,36.0,487.0,564.29,409.19
2017,8,21,15,45,495.5,218.5,3.15,36.0,539.5,720.19,525.99
2017,8,21,16,0,773.0,105.0,3.2,36.0,592.0,834.47,605.76
2017,8,21,16,15,751.5,101.0,3.2,35.5,541.5,793.87,580.99
2017,8,21,16,30,730.0,97.0,3.2,35.0,491.0,751.69,555.82
2017,8,21,16,45,698.5,93.0,3.25,35.0,437.5,703.83,525.32
2017,8,21,17,0,667.0,89.0,3.3,35.0,384.0,652.26,491.55
2017,8,21,17,15,625.5,83.0,3.1,34.5,329.0,590.85,450.01
2017,8,21,17,30,584.0,77.0,2.9,34.0,274.0,530.72,407.57
2017,8,21,17,45,517.5,70.0,2.75,33.5,220.0,454.42,350.83
2017,8,21,18,0,451.0,63.0,2.6,33.0,166.0,382.29,294.94
2017,8,21,18,15,358.0,51.0,2.35,32.5,118.0,294.0,224.37
2017,8,21,18,30,265.0,39.0,2.1,32.0,70.0,212.96,156.81
2017,8,21,18,45,132.5,19.5,1.9,31.5,35.0,105.35,47.53
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,91.0,15.5,2.2,24.5,23.5,14.77,0.0
2017,8,22,6,30,182.0,31.0,2.4,25.0,47.0,24.26,12.95
2017,8,22,6,45,302.0,43.0,2.6,25.5,93.0,32.89,21.91
2017,8,22,7,0,422.0,55.0,2.8,26.0,139.0,41.45,29.63
2017,8,22,7,15,490.5,64.0,2.7,26.5,191.5,46.18,33.85
2017,8,22,7,30,559.0,73.0,2.6,27.0,244.0,50.64,37.63
2017,8,22,7,45,615.5,76.5,2.55,28.0,300.5,50.54,37.3
2017,8,22,8,0,672.0,80.0,2.5,29.0,357.0,50.53,37.0
2017,8,22,8,15,703.5,84.5,2.3,29.5,411.5,91.93,48.82
2017,8,22,8,30,735.0,89.0,2.1,30.0,466.0,140.74,75.96
2017,8,22,8,45,761.0,92.0,1.9,31.0,518.0,191.09,112.06
2017,8,22,9,0,787.0,95.0,1.7,32.0,570.0,244.22,153.84
2017,8,22,9,15,804.0,98.0,1.5,32.5,618.0,297.43,197.34
2017,8,22,9,30,821.0,101.0,1.3,33.0,666.0,358.0,245.65
2017,8,22,9,45,834.0,103.0,1.1,33.5,708.5,410.78,287.04
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,463.89,326.9
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,515.36,365.28
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,566.34,402.04
2017,8,22,10,45,873.0,110.5,1.05,35.5,853.5,614.72,435.9
2017,8,22,11,0,880.0,112.0,1.1,36.0,883.0,661.94,467.97
2017,8,22,11,15,885.0,113.0,1.25,36.0,905.0,706.01,499.05
2017,8,22,11,30,890.0,114.0,1.4,36.0,927.0,748.35,527.64
2017,8,22,11,45,891.0,116.0,1.6,36.5,940.5,786.64,552.01
2017,8,22,12,0,892.0,118.0,1.8,37.0,954.0,822.61,574.75
2017,8,22,12,15,893.0,118.0,1.9,37.0,959.5,854.31,595.06
2017,8,22,12,30,894.0,118.0,2.0,37.0,965.0,883.39,613.77
2017,8,22,12,45,894.5,117.5,2.15,37.5,962.0,908.82,629.4
2017,8,22,13,0,895.0,117.0,2.3,38.0,959.0,931.33,643.24
2017,8,22,13,15,892.5,116.5,2.4,38.0,947.5,948.03,654.48
2017,8,22,13,30,890.0,116.0,2.5,38.0,936.0,961.49,663.88
2017,8,22,13,45,887.5,114.0,2.6,38.0,916.5,970.12,670.45
2017,8,22,14,0,885.0,112.0,2.7,38.0,897.0,975.36,675.1
2017,8,22,14,15,878.5,110.5,2.75,38.0,869.5,973.85,675.32
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,968.94,673.62
2017,8,22,14,45,857.5,110.5,2.9,38.0,806.0,956.22,667.59
2017,8,22,15,0,843.0,112.0,3.0,38.0,770.0,940.46,659.76
2017,8,22,15,15,831.0,110.0,3.0,37.5,729.0,920.33,649.88
2017,8,22,15,30,819.0,108.0,3.0,37.0,688.0,905.33,643.33
2017,8,22,15,45,561.5,187.5,3.0,37.0,573.0,750.93,543.41
2017,8,22,16,0,304.0,267.0,3.0,37.0,458.0,581.11,423.99
2017,8,22,16,15,523.5,181.0,2.95,36.5,475.5,683.78,503.39
2017,8,22,16,30,743.0,95.0,2.9,36.0,493.0,758.75,557.78
2017,8,22,16,45,712.0,90.5,2.9,36.0,439.0,706.53,523.62
2017,8,22,17,0,681.0,86.0,2.9,36.0,385.0,657.88,492.1
2017,8,22,17,15,640.0,80.0,2.6,35.5,329.5,596.36,450.47
2017,8,22,17,30,599.0,74.0,2.3,35.0,274.0,536.09,408.13
2017,8,22,17,45,535.5,66.5,2.05,34.5,220.0,460.7,352.38
2017,8,22,18,0,472.0,59.0,1.8,34.0,166.0,389.35,297.41
2017,8,22,18,15,377.0,48.0,1.6,33.0,117.5,300.46,227.54
2017,8,22,18,30,282.0,37.0,1.4,32.0,69.0,219.92,160.72
2017,8,22,18,45,141.0,18.5,1.2,31.5,34.5,106.57,39.35
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.5,15.0,1.9,24.5,22.5,14.3,0.0
2017,8,23,6,30,187.0,30.0,2.0,25.0,45.0,23.49,12.16
2017,8,23,6,45,296.0,43.0,2.1,25.5,90.0,32.92,21.92
2017,8,23,7,0,405.0,56.0,2.2,26.0,135.0,42.45,30.47
2017,8,23,7,15,474.0,65.5,1.9,27.0,187.5,47.54,34.93
2017,8,23,7,30,543.0,75.0,1.6,28.0,240.0,52.35,38.9
2017,8,23,7,45,591.5,81.0,1.35,29.0,295.0,54.02,40.07
2017,8,23,8,0,640.0,87.0,1.1,30.0,350.0,55.6,41.06
2017,8,23,8,15,673.0,92.5,0.95,30.5,404.0,89.77,48.12
2017,8,23,8,30,706.0,98.0,0.8,31.0,458.0,138.13,74.63
2017,8,23,8,45,727.5,103.0,0.7,32.0,509.0,193.26,113.9
2017,8,23,9,0,749.0,108.0,0.6,33.0,560.0,245.15,153.86
2017,8,23,9,15,767.0,111.5,0.7,33.5,607.0,296.97,195.61
2017,8,23,9,30,785.0,115.0,0.8,34.0,654.0,350.29,238.37
2017,8,23,9,45,795.5,119.5,0.95,34.5,695.5,402.8,280.09
2017,8,23,10,0,806.0,124.0,1.1,35.0,737.0,455.55,320.88
2017,8,23,10,15,816.0,126.0,1.1,35.0,773.0,505.96,358.93
2017,8,23,10,30,826.0,128.0,1.1,35.0,809.0,559.36,397.75
2017,8,23,10,45,834.0,129.5,1.15,35.5,838.0,606.61,430.87
2017,8,23,11,0,842.0,131.0,1.2,36.0,867.0,652.87,462.39
2017,8,23,11,15,669.0,252.5,1.2,36.0,847.0,677.86,476.13
2017,8,23,11,30,496.0,374.0,1.2,36.0,827.0,692.72,482.23
2017,8,23,11,45,449.0,391.0,1.3,36.5,805.5,697.34,484.5
2017,8,23,12,0,402.0,408.0,1.4,37.0,784.0,698.16,484.14
2017,8,23,12,15,205.5,300.0,1.45,37.0,492.5,454.93,322.86
2017,8,23,12,30,9.0,192.0,1.5,37.0,201.0,187.35,132.53
2017,8,23,12,45,122.0,332.5,1.6,37.0,447.5,428.9,306.32
2017,8,23,13,0,235.0,473.0,1.7,37.0,694.0,673.62,469.3
2017,8,23,13,15,258.5,445.0,1.8,37.0,685.5,684.87,476.48
2017,8,23,13,30,282.0,417.0,1.9,37.0,677.0,689.65,481.48
2017,8,23,13,45,557.5,277.0,2.0,37.0,775.5,830.92,581.15
2017,8,23,14,0,833.0,137.0,2.1,37.0,874.0,949.58,657.92
2017,8,23,14,15,511.5,275.5,2.15,37.0,723.5,799.45,560.72
2017,8,23,14,30,190.0,414.0,2.2,37.0,573.0,615.74,433.71
2017,8,23,14,45,306.5,363.0,2.3,37.0,607.5,690.22,488.94
2017,8,23,15,0,423.0,312.0,2.4,37.0,642.0,761.15,539.56
2017,8,23,15,15,483.5,271.0,2.45,36.5,628.0,774.17,552.11
2017,8,23,15,30,544.0,230.0,2.5,36.0,614.0,782.32,562.09
2017,8,23,15,45,550.5,208.5,2.6,36.0,574.5,757.57,548.25
2017,8,23,16,0,557.0,187.0,2.7,36.0,535.0,729.97,532.57
2017,8,23,16,15,489.0,188.5,2.75,35.5,475.0,661.33,487.64
2017,8,23,16,30,421.0,190.0,2.8,35.0,415.0,594.47,442.9
2017,8,23,16,45,269.5,185.5,2.85,34.5,324.0,442.12,334.06
2017,8,23,17,0,118.0,181.0,2.9,34.0,233.0,300.98,228.56
2017,8,23,17,15,108.0,156.0,2.9,33.5,198.5,262.95,201.22
2017,8,23,17,30,98.0,131.0,2.9,33.0,164.0,224.99,172.85
2017,8,23,17,45,79.5,107.0,2.95,32.5,130.5,172.64,132.34
2017,8,23,18,0,61.0,83.0,3.0,32.0,97.0,132.14,100.03
2017,8,23,18,15,37.5,60.0,3.0,31.5,67.5,91.0,66.45
2017,8,23,18,30,14.0,37.0,3.0,31.0,38.0,50.4,32.95
2017,8,23,18,45,7.0,18.5,3.05,30.5,19.0,23.14,1.64
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.55,24.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.6,25.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.55,25.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.41,0.75
2017,8,24,7,45,0.0,10.5,0.5,27.0,10.5,9.73,2.71
2017,8,24,8,0,0.0,13.0,0.5,28.0,13.0,12.06,4.64
2017,8,24,8,15,0.0,33.0,0.55,28.5,33.0,30.65,19.18
2017,8,24,8,30,0.0,53.0,0.6,29.0,53.0,49.29,33.91
2017,8,24,8,45,0.0,85.5,0.7,29.5,85.5,79.65,57.59
2017,8,24,9,0,0.0,118.0,0.8,30.0,118.0,108.8,79.81
2017,8,24,9,15,10.5,183.5,0.9,30.0,190.5,168.65,124.86
2017,8,24,9,30,21.0,249.0,1.0,30.0,263.0,228.81,169.17
2017,8,24,9,45,34.5,287.5,1.15,30.5,313.0,260.96,191.92
2017,8,24,10,0,48.0,326.0,1.3,31.0,363.0,302.42,221.41
2017,8,24,10,15,74.0,360.5,1.4,31.0,420.5,348.83,254.54
2017,8,24,10,30,100.0,395.0,1.5,31.0,478.0,398.42,289.71
2017,8,24,10,45,135.5,416.0,1.6,31.5,532.0,440.56,318.98
2017,8,24,11,0,171.0,437.0,1.7,32.0,586.0,491.93,354.39
2017,8,24,11,15,170.5,449.0,1.8,32.0,601.0,514.65,370.07
2017,8,24,11,30,170.0,461.0,1.9,32.0,616.0,537.22,385.7
2017,8,24,11,45,253.0,451.5,2.0,32.5,686.0,602.69,431.37
2017,8,24,12,0,336.0,442.0,2.1,33.0,756.0,675.89,481.22
2017,8,24,12,15,376.5,406.5,2.2,33.0,760.5,694.55,495.21
2017,8,24,12,30,417.0,371.0,2.3,33.0,765.0,716.07,511.51
2017,8,24,12,45,584.0,287.0,2.4,33.5,835.5,801.52,571.73
2017,8,24,13,0,751.0,203.0,2.5,34.0,906.0,887.23,628.8
2017,8,24,13,15,747.5,202.0,2.6,33.5,894.5,906.1,642.43
2017,8,24,13,30,744.0,201.0,2.7,33.0,883.0,918.1,652.4
2017,8,24,13,45,736.0,200.5,2.8,33.0,863.0,923.34,656.92
2017,8,24,14,0,728.0,200.0,2.9,33.0,843.0,925.51,659.64
2017,8,24,14,15,719.5,197.5,2.95,33.0,816.0,922.06,658.54
2017,8,24,14,30,711.0,195.0,3.0,33.0,789.0,915.58,655.67
2017,8,24,14,45,525.0,270.0,3.15,33.0,698.0,813.11,587.61
2017,8,24,15,0,339.0,345.0,3.3,33.0,607.0,703.96,511.46
2017,8,24,15,15,497.0,262.0,3.35,32.5,623.5,776.36,568.4
2017,8,24,15,30,655.0,179.0,3.4,32.0,640.0,834.27,613.22
2017,8,24,15,45,632.0,174.5,3.45,32.0,594.0,799.06,590.87
2017,8,24,16,0,609.0,170.0,3.5,32.0,548.0,762.14,567.79
2017,8,24,16,15,462.5,191.0,3.5,31.5,463.5,640.17,482.93
2017,8,24,16,30,316.0,212.0,3.5,31.0,379.0,517.38,394.49
2017,8,24,16,45,228.5,195.5,3.55,31.0,310.0,420.75,323.42
2017,8,24,17,0,141.0,179.0,3.6,31.0,241.0,316.36,244.34
2017,8,24,17,15,122.5,156.5,3.4,30.5,204.5,274.46,213.18
2017,8,24,17,30,104.0,134.0,3.2,30.0,168.0,233.47,181.78
2017,8,24,17,45,83.0,109.0,3.05,29.5,132.5,188.35,146.3
2017,8,24,18,0,62.0,84.0,2.9,29.0,97.0,134.76,103.25
2017,8,24,18,15,36.0,59.5,2.65,28.5,66.5,90.05,66.39
2017,8,24,18,30,10.0,35.0,2.4,28.0,36.0,45.68,29.52
2017,8,24,18,45,5.0,17.5,2.15,27.5,18.0,19.17,0.0
2017,8,24,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,45.0,14.5,2.95,23.0,18.5,13.82,0.0
2017,8,25,6,30,90.0,29.0,3.2,23.0,37.0,23.89,12.1
2017,8,25,6,45,173.5,48.0,3.45,23.5,77.0,38.75,26.93
2017,8,25,7,0,257.0,67.0,3.7,24.0,117.0,50.39,37.46
2017,8,25,7,15,328.5,79.0,3.85,24.5,164.5,57.85,44.12
2017,8,25,7,30,400.0,91.0,4.0,25.0,212.0,64.94,50.18
2017,8,25,7,45,283.0,128.5,4.2,25.5,223.0,95.49,75.92
2017,8,25,8,0,166.0,166.0,4.4,26.0,234.0,126.12,101.21
2017,8,25,8,15,146.0,192.5,4.45,26.5,258.5,152.75,113.44
2017,8,25,8,30,126.0,219.0,4.5,27.0,283.0,181.99,134.28
2017,8,25,8,45,168.5,243.0,4.55,28.0,338.5,217.55,158.74
2017,8,25,9,0,211.0,267.0,4.6,29.0,394.0,258.21,187.79
2017,8,25,9,15,226.0,289.5,4.6,29.0,436.0,295.34,216.32
2017,8,25,9,30,241.0,312.0,4.6,29.0,478.0,334.26,246.29
2017,8,25,9,45,242.5,334.5,4.7,29.5,510.0,369.73,273.31
2017,8,25,10,0,244.0,357.0,4.8,30.0,542.0,405.42,300.02
2017,8,25,10,15,198.0,380.5,4.85,30.0,535.5,418.88,310.61
2017,8,25,10,30,152.0,404.0,4.9,30.0,529.0,427.77,317.21
2017,8,25,10,45,181.5,418.5,4.95,30.5,573.0,469.41,347.15
2017,8,25,11,0,211.0,433.0,5.0,31.0,617.0,513.74,378.66
2017,8,25,11,15,209.0,445.5,5.05,31.0,631.5,537.57,395.67
2017,8,25,11,30,207.0,458.0,5.1,31.0,646.0,561.04,412.34
2017,8,25,11,45,195.5,466.5,5.2,31.5,646.5,573.48,420.23
2017,8,25,12,0,184.0,475.0,5.3,32.0,647.0,584.77,427.26
2017,8,25,12,15,262.5,459.0,5.4,32.0,705.5,648.09,473.86
2017,8,25,12,30,341.0,443.0,5.5,32.0,764.0,715.12,522.52
2017,8,25,12,45,240.0,459.0,5.65,32.0,685.0,657.01,480.16
2017,8,25,13,0,139.0,475.0,5.8,32.0,606.0,588.31,430.02
2017,8,25,13,15,126.0,466.0,5.9,32.0,583.0,575.96,421.7
2017,8,25,13,30,113.0,457.0,6.0,32.0,560.0,553.98,406.45
2017,8,25,13,45,83.0,426.5,6.1,32.0,502.0,499.95,367.85
2017,8,25,14,0,53.0,396.0,6.2,32.0,444.0,444.22,327.57
2017,8,25,14,15,28.5,278.0,6.2,31.5,303.5,302.25,224.47
2017,8,25,14,30,4.0,160.0,6.2,31.0,163.0,154.83,113.8
2017,8,25,14,45,15.5,229.0,6.2,31.0,241.0,233.65,174.28
2017,8,25,15,0,27.0,298.0,6.2,31.0,319.0,327.95,245.37
2017,8,25,15,15,42.5,301.0,6.1,30.5,332.0,348.47,262.08
2017,8,25,15,30,58.0,304.0,6.0,30.0,345.0,369.11,279.09
2017,8,25,15,45,70.5,288.0,5.95,30.0,334.0,365.34,277.49
2017,8,25,16,0,83.0,272.0,5.9,30.0,323.0,360.87,275.43
2017,8,25,16,15,66.0,242.5,5.8,29.5,280.5,314.01,240.85
2017,8,25,16,30,49.0,213.0,5.7,29.0,238.0,267.41,205.96
2017,8,25,16,45,80.5,195.0,5.6,29.0,231.5,274.42,213.25
2017,8,25,17,0,112.0,177.0,5.5,29.0,225.0,291.42,227.97
2017,8,25,17,15,106.5,151.5,5.25,28.5,192.0,256.24,201.36
2017,8,25,17,30,101.0,126.0,5.0,28.0,159.0,220.73,173.94
2017,8,25,17,45,87.5,102.0,4.8,27.5,126.5,181.71,142.77
2017,8,25,18,0,74.0,78.0,4.6,27.0,94.0,143.02,111.05
2017,8,25,18,15,50.0,56.0,4.5,26.5,65.0,92.99,69.46
2017,8,25,18,30,26.0,34.0,4.4,26.0,36.0,52.95,35.24
2017,8,25,18,45,13.0,17.0,4.3,26.0,18.0,24.27,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,2.0,7.95,22.0,2.0,1.91,0.0
2017,8,26,6,30,0.0,4.0,8.0,22.0,4.0,3.7,0.0
2017,8,26,6,45,0.0,9.5,8.05,22.0,9.5,8.79,1.77
2017,8,26,7,0,0.0,15.0,8.1,22.0,15.0,13.89,6.34
2017,8,26,7,15,0.0,21.5,8.1,22.0,21.5,19.93,11.7
2017,8,26,7,30,0.0,28.0,8.1,22.0,28.0,25.97,17.0
2017,8,26,7,45,0.0,22.5,8.15,22.5,22.5,20.87,12.5
2017,8,26,8,0,0.0,17.0,8.2,23.0,17.0,15.77,8.0
2017,8,26,8,15,0.0,74.0,8.25,23.0,74.0,68.87,51.01
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,118.45,91.05
2017,8,26,8,45,6.0,165.5,8.4,23.0,169.0,149.04,115.04
2017,8,26,9,0,12.0,200.0,8.5,23.0,207.0,180.44,139.48
2017,8,26,9,15,9.0,195.0,8.5,23.0,200.5,177.8,137.11
2017,8,26,9,30,6.0,190.0,8.5,23.0,194.0,174.24,134.03
2017,8,26,9,45,72.0,276.5,8.55,23.5,331.0,266.4,204.9
2017,8,26,10,0,138.0,363.0,8.6,24.0,468.0,363.47,278.96
2017,8,26,10,15,83.0,341.0,8.65,24.0,405.0,337.29,259.1
2017,8,26,10,30,28.0,319.0,8.7,24.0,342.0,297.05,227.82
2017,8,26,10,45,20.5,287.0,8.8,24.5,304.5,273.75,209.28
2017,8,26,11,0,13.0,255.0,8.9,25.0,267.0,242.53,184.63
2017,8,26,11,15,11.5,233.5,9.0,25.0,244.5,223.42,169.77
2017,8,26,11,30,10.0,212.0,9.1,25.0,222.0,203.77,154.48
2017,8,26,11,45,11.0,220.5,9.2,25.0,231.0,213.18,161.73
2017,8,26,12,0,12.0,229.0,9.3,25.0,240.0,222.71,169.07
2017,8,26,12,15,12.0,232.0,9.4,25.0,243.5,226.42,171.9
2017,8,26,12,30,12.0,235.0,9.5,25.0,247.0,230.1,174.75
2017,8,26,12,45,9.5,205.0,9.65,25.0,214.5,200.52,151.89
2017,8,26,13,0,7.0,175.0,9.8,25.0,182.0,170.53,128.63
2017,8,26,13,15,4.5,157.5,9.85,25.0,162.0,152.03,114.21
2017,8,26,13,30,2.0,140.0,9.9,25.0,142.0,133.32,99.58
2017,8,26,13,45,1.0,133.0,10.0,25.0,134.0,125.83,93.77
2017,8,26,14,0,0.0,126.0,10.1,25.0,126.0,118.28,87.9
2017,8,26,14,15,1.0,135.0,10.1,24.5,136.0,127.86,95.78
2017,8,26,14,30,2.0,144.0,10.1,24.0,146.0,137.51,103.76
2017,8,26,14,45,1.0,133.0,10.1,24.0,134.0,126.05,94.85
2017,8,26,15,0,0.0,122.0,10.1,24.0,122.0,114.56,85.89
2017,8,26,15,15,0.0,131.0,10.05,24.0,131.0,123.33,93.05
2017,8,26,15,30,0.0,140.0,10.0,24.0,140.0,132.28,100.4
2017,8,26,15,45,0.0,99.5,10.0,24.0,99.5,92.96,69.28
2017,8,26,16,0,0.0,59.0,10.0,24.0,59.0,54.93,38.87
2017,8,26,16,15,0.0,84.0,10.05,24.0,84.0,78.26,57.9
2017,8,26,16,30,0.0,109.0,10.1,24.0,109.0,102.87,78.04
2017,8,26,16,45,0.0,82.5,10.2,24.0,82.5,76.82,57.18
2017,8,26,17,0,0.0,56.0,10.3,24.0,56.0,52.06,37.15
2017,8,26,17,15,0.0,47.5,10.4,23.5,47.5,44.13,30.83
2017,8,26,17,30,0.0,39.0,10.5,23.0,39.0,36.21,24.41
2017,8,26,17,45,0.0,31.0,10.6,23.0,31.0,28.76,18.22
2017,8,26,18,0,0.0,23.0,10.7,23.0,23.0,21.32,11.95
2017,8,26,18,15,0.0,15.5,10.75,23.0,15.5,14.36,6.02
2017,8,26,18,30,0.0,8.0,10.8,23.0,8.0,7.4,0.04
2017,8,26,18,45,0.0,4.0,10.85,23.0,4.0,3.7,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,3.5,8.75,22.0,3.5,3.34,0.0
2017,8,27,6,30,0.0,7.0,8.6,22.0,7.0,6.48,0.0
2017,8,27,6,45,0.0,15.5,8.5,22.0,15.5,14.36,6.46
2017,8,27,7,0,0.0,24.0,8.4,22.0,24.0,22.25,13.54
2017,8,27,7,15,0.0,34.0,8.3,22.0,34.0,31.55,21.79
2017,8,27,7,30,0.0,44.0,8.2,22.0,44.0,40.87,29.95
2017,8,27,7,45,0.0,57.0,8.15,22.0,57.0,52.99,40.42
2017,8,27,8,0,0.0,70.0,8.1,22.0,70.0,65.13,50.77
2017,8,27,8,15,0.0,41.0,8.1,22.0,41.0,38.09,25.87
2017,8,27,8,30,0.0,12.0,8.1,22.0,12.0,11.14,3.54
2017,8,27,8,45,0.0,77.0,8.15,22.5,77.0,71.71,53.02
2017,8,27,9,0,0.0,142.0,8.2,23.0,142.0,129.53,99.29
2017,8,27,9,15,0.0,141.0,8.25,23.0,141.0,129.27,98.74
2017,8,27,9,30,0.0,140.0,8.3,23.0,140.0,128.83,98.1
2017,8,27,9,45,0.0,127.0,8.35,23.0,127.0,117.54,88.85
2017,8,27,10,0,0.0,114.0,8.4,23.0,114.0,105.94,79.41
2017,8,27,10,15,1.5,135.0,8.5,23.0,136.5,125.83,95.04
2017,8,27,10,30,3.0,156.0,8.6,23.0,159.0,145.9,110.75
2017,8,27,10,45,2.5,149.5,8.7,23.5,152.0,140.08,105.78
2017,8,27,11,0,2.0,143.0,8.8,24.0,145.0,134.12,100.76
2017,8,27,11,15,2.5,144.5,8.85,24.0,147.0,136.08,102.21
2017,8,27,11,30,3.0,146.0,8.9,24.0,149.0,138.08,103.72
2017,8,27,11,45,10.0,224.0,9.0,24.0,234.0,215.63,164.27
2017,8,27,12,0,17.0,302.0,9.1,24.0,319.0,294.02,224.71
2017,8,27,12,15,15.5,286.5,9.15,24.0,301.5,279.93,213.79
2017,8,27,12,30,14.0,271.0,9.2,24.0,284.0,265.47,202.67
2017,8,27,12,45,14.5,274.0,9.3,24.0,287.5,269.83,206.11
2017,8,27,13,0,15.0,277.0,9.4,24.0,291.0,274.2,209.57
2017,8,27,13,15,13.5,256.0,9.5,24.0,268.5,253.81,193.96
2017,8,27,13,30,12.0,235.0,9.6,24.0,246.0,233.11,178.08
2017,8,27,13,45,6.0,162.5,9.7,24.0,168.0,158.61,120.04
2017,8,27,14,0,0.0,90.0,9.8,24.0,90.0,84.19,61.34
2017,8,27,14,15,4.0,142.0,9.75,24.0,145.0,137.42,103.66
2017,8,27,14,30,8.0,194.0,9.7,24.0,200.0,191.62,146.5
2017,8,27,14,45,4.0,168.0,9.7,24.0,171.0,162.76,123.9
2017,8,27,15,0,0.0,142.0,9.7,24.0,142.0,133.87,101.17
2017,8,27,15,15,0.0,128.5,9.6,23.5,128.5,120.91,91.31
2017,8,27,15,30,0.0,115.0,9.5,23.0,115.0,107.91,81.34
2017,8,27,15,45,0.0,88.5,9.4,23.0,88.5,82.51,61.17
2017,8,27,16,0,0.0,62.0,9.3,23.0,62.0,57.73,41.32
2017,8,27,16,15,0.0,55.0,9.2,23.0,55.0,51.18,36.15
2017,8,27,16,30,0.0,48.0,9.1,23.0,48.0,44.63,30.95
2017,8,27,16,45,0.0,43.5,9.0,23.0,43.5,40.43,27.63
2017,8,27,17,0,0.0,39.0,8.9,23.0,39.0,36.22,24.28
2017,8,27,17,15,0.0,33.0,8.7,22.5,33.0,30.63,19.79
2017,8,27,17,30,0.0,27.0,8.5,22.0,27.0,25.04,15.24
2017,8,27,17,45,0.0,21.0,8.35,22.0,21.0,19.47,10.57
2017,8,27,18,0,0.0,15.0,8.2,22.0,15.0,13.89,5.86
2017,8,27,18,15,0.0,10.0,8.05,21.5,10.0,9.26,1.9
2017,8,27,18,30,0.0,5.0,7.9,21.0,5.0,4.62,0.0
2017,8,27,18,45,0.0,2.5,7.75,21.0,2.5,2.31,0.0
2017,8,27,19,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.63,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,14.84,4.84
2017,8,28,6,45,0.0,34.0,7.55,20.5,34.0,31.37,20.92
2017,8,28,7,0,0.0,52.0,7.6,21.0,52.0,47.29,35.22
2017,8,28,7,15,0.0,73.0,7.75,21.0,73.0,65.44,51.33
2017,8,28,7,30,0.0,94.0,7.9,21.0,94.0,83.37,67.02
2017,8,28,7,45,23.0,125.0,8.05,21.5,134.0,108.6,88.55
2017,8,28,8,0,46.0,156.0,8.2,22.0,174.0,126.16,103.13
2017,8,28,8,15,57.5,182.5,8.25,22.0,209.0,149.23,115.44
2017,8,28,8,30,69.0,209.0,8.3,22.0,244.0,176.4,135.45
2017,8,28,8,45,59.5,227.0,8.45,22.5,259.5,196.19,150.73
2017,8,28,9,0,50.0,245.0,8.6,23.0,275.0,214.83,165.34
2017,8,28,9,15,40.0,255.0,8.6,23.0,280.0,226.33,174.56
2017,8,28,9,30,30.0,265.0,8.6,23.0,285.0,236.41,182.53
2017,8,28,9,45,66.0,310.0,8.6,23.5,358.5,289.9,223.17
2017,8,28,10,0,102.0,355.0,8.6,24.0,432.0,347.9,267.16
2017,8,28,10,15,62.5,328.5,8.6,24.0,376.5,316.95,243.47
2017,8,28,10,30,23.0,302.0,8.6,24.0,321.0,285.71,219.1
2017,8,28,10,45,58.0,361.0,8.6,24.5,411.0,353.91,271.07
2017,8,28,11,0,93.0,420.0,8.6,25.0,501.0,431.92,329.75
2017,8,28,11,15,67.0,404.5,8.55,25.0,464.0,409.24,312.04
2017,8,28,11,30,41.0,389.0,8.5,25.0,427.0,383.44,291.94
2017,8,28,11,45,146.5,425.5,8.5,25.5,561.5,499.89,381.16
2017,8,28,12,0,252.0,462.0,8.5,26.0,696.0,626.2,475.72
2017,8,28,12,15,179.5,465.0,8.4,26.0,632.0,583.42,442.28
2017,8,28,12,30,107.0,468.0,8.3,26.0,568.0,532.61,402.89
2017,8,28,12,45,163.5,469.0,8.25,26.0,621.0,594.73,450.46
2017,8,28,13,0,220.0,470.0,8.2,26.0,674.0,656.01,496.89
2017,8,28,13,15,214.0,464.0,8.05,26.0,660.5,654.56,495.68
2017,8,28,13,30,208.0,458.0,7.9,26.0,647.0,651.87,493.76
2017,8,28,13,45,200.5,447.5,7.8,26.0,626.0,642.01,486.79
2017,8,28,14,0,193.0,437.0,7.7,26.0,605.0,630.91,478.97
2017,8,28,14,15,159.5,420.5,7.6,26.0,556.5,587.46,446.74
2017,8,28,14,30,126.0,404.0,7.5,26.0,508.0,542.79,413.46
2017,8,28,14,45,282.0,351.5,7.4,26.0,571.0,652.23,500.24
2017,8,28,15,0,438.0,299.0,7.3,26.0,634.0,757.94,582.51
2017,8,28,15,15,363.0,303.5,7.1,25.5,571.0,679.24,524.79
2017,8,28,15,30,288.0,308.0,6.9,25.0,508.0,614.0,476.41
2017,8,28,15,45,316.0,278.5,6.75,25.0,482.5,604.79,471.88
2017,8,28,16,0,344.0,249.0,6.6,25.0,457.0,592.62,465.0
2017,8,28,16,15,362.0,220.5,6.4,25.0,422.5,569.84,449.76
2017,8,28,16,30,380.0,192.0,6.2,25.0,388.0,544.22,432.24
2017,8,28,16,45,517.5,138.0,6.05,25.0,372.0,594.97,475.32
2017,8,28,17,0,655.0,84.0,5.9,25.0,356.0,625.29,500.79
2017,8,28,17,15,611.5,77.5,5.6,24.5,302.0,562.59,454.16
2017,8,28,17,30,568.0,71.0,5.3,24.0,248.0,501.46,406.65
2017,8,28,17,45,507.5,62.0,5.05,24.0,196.0,428.24,346.95
2017,8,28,18,0,447.0,53.0,4.8,24.0,144.0,359.03,288.37
2017,8,28,18,15,343.5,41.0,4.65,23.5,97.5,267.15,210.21
2017,8,28,18,30,240.0,29.0,4.5,23.0,51.0,185.32,133.19
2017,8,28,18,45,120.0,14.5,4.35,23.0,25.5,68.1,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,101.0,12.0,4.75,20.5,19.5,11.44,0.0
2017,8,29,6,30,202.0,24.0,4.9,21.0,39.0,19.22,7.54
2017,8,29,6,45,316.0,36.5,5.1,21.5,84.0,28.31,18.22
2017,8,29,7,0,430.0,49.0,5.3,22.0,129.0,36.85,26.1
2017,8,29,7,15,501.0,57.5,5.45,22.5,181.5,41.4,30.27
2017,8,29,7,30,572.0,66.0,5.6,23.0,234.0,45.72,34.03
2017,8,29,7,45,619.5,72.0,5.8,23.5,289.5,47.77,35.68
2017,8,29,8,0,667.0,78.0,6.0,24.0,345.0,49.7,37.14
2017,8,29,8,15,699.0,83.0,6.1,24.0,399.0,81.77,45.82
2017,8,29,8,30,731.0,88.0,6.2,24.0,453.0,130.76,71.51
2017,8,29,8,45,754.0,92.0,6.3,24.5,505.0,181.28,108.19
2017,8,29,9,0,777.0,96.0,6.4,25.0,557.0,234.25,151.7
2017,8,29,9,15,794.5,99.0,6.4,25.5,604.5,287.17,197.38
2017,8,29,9,30,812.0,102.0,6.4,26.0,652.0,341.47,244.43
2017,8,29,9,45,574.5,217.0,6.45,26.5,618.5,389.13,288.82
2017,8,29,10,0,337.0,332.0,6.5,27.0,585.0,418.02,314.35
2017,8,29,10,15,596.0,222.5,6.45,27.0,697.0,470.24,355.57
2017,8,29,10,30,855.0,113.0,6.4,27.0,809.0,555.93,423.35
2017,8,29,10,45,860.5,115.5,6.35,27.5,837.5,603.88,460.46
2017,8,29,11,0,866.0,118.0,6.3,28.0,866.0,650.55,495.65
2017,8,29,11,15,871.0,119.5,6.2,28.0,888.0,694.54,528.92
2017,8,29,11,30,876.0,121.0,6.1,28.0,910.0,736.81,559.98
2017,8,29,11,45,619.0,272.0,6.1,28.5,833.5,715.84,538.96
2017,8,29,12,0,362.0,423.0,6.1,29.0,757.0,677.55,504.42
2017,8,29,12,15,336.0,437.0,6.05,29.0,748.5,687.26,510.84
2017,8,29,12,30,310.0,451.0,6.0,29.0,740.0,694.79,515.45
2017,8,29,12,45,277.5,457.5,5.95,29.0,715.0,687.51,509.57
2017,8,29,13,0,245.0,464.0,5.9,29.0,690.0,672.41,498.27
2017,8,29,13,15,130.0,373.0,5.85,29.0,493.0,487.69,364.42
2017,8,29,13,30,15.0,282.0,5.8,29.0,296.0,281.02,209.45
2017,8,29,13,45,114.5,357.5,5.75,29.0,457.5,469.02,352.03
2017,8,29,14,0,214.0,433.0,5.7,29.0,619.0,646.56,481.57
2017,8,29,14,15,278.5,402.5,5.6,29.0,636.5,693.5,516.53
2017,8,29,14,30,343.0,372.0,5.5,29.0,654.0,728.32,543.45
2017,8,29,14,45,568.0,252.5,5.45,29.0,694.5,830.72,622.88
2017,8,29,15,0,793.0,133.0,5.4,29.0,735.0,913.47,682.5
2017,8,29,15,15,560.5,215.0,5.3,28.5,629.0,779.36,589.8
2017,8,29,15,30,328.0,297.0,5.2,28.0,523.0,637.94,484.93
2017,8,29,15,45,530.5,206.5,5.1,28.0,541.0,730.42,558.95
2017,8,29,16,0,733.0,116.0,5.0,28.0,559.0,802.47,612.9
2017,8,29,16,15,708.5,111.5,4.8,27.5,508.0,759.79,584.3
2017,8,29,16,30,684.0,107.0,4.6,27.0,457.0,715.87,555.09
2017,8,29,16,45,653.5,100.5,4.4,27.0,404.0,663.82,518.55
2017,8,29,17,0,623.0,94.0,4.2,27.0,351.0,611.57,481.43
2017,8,29,17,15,576.0,86.5,3.85,26.5,296.5,546.32,433.64
2017,8,29,17,30,529.0,79.0,3.5,26.0,242.0,482.87,385.13
2017,8,29,17,45,459.0,69.0,3.15,25.5,189.5,403.99,322.7
2017,8,29,18,0,389.0,59.0,2.8,25.0,137.0,326.9,259.49
2017,8,29,18,15,285.5,45.0,2.65,24.5,91.5,236.91,184.0
2017,8,29,18,30,182.0,31.0,2.5,24.0,46.0,157.74,109.54
2017,8,29,18,45,91.0,15.5,2.45,24.0,23.0,55.64,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,84.0,12.5,3.75,20.0,18.5,11.91,0.0
2017,8,30,6,30,168.0,25.0,3.9,20.0,37.0,19.64,7.47
2017,8,30,6,45,286.5,39.0,4.05,20.5,82.0,30.02,19.73
2017,8,30,7,0,405.0,53.0,4.2,21.0,127.0,40.55,29.4
2017,8,30,7,15,477.5,63.0,4.35,21.5,180.0,46.18,34.55
2017,8,30,7,30,550.0,73.0,4.5,22.0,233.0,51.5,39.19
2017,8,30,7,45,602.0,79.0,4.7,23.0,289.0,53.23,40.48
2017,8,30,8,0,654.0,85.0,4.9,24.0,345.0,54.89,41.6
2017,8,30,8,15,688.0,90.5,4.95,24.5,400.0,80.29,45.34
2017,8,30,8,30,722.0,96.0,5.0,25.0,455.0,129.58,70.75
2017,8,30,8,45,748.5,99.5,5.05,25.5,508.0,185.26,110.95
2017,8,30,9,0,775.0,103.0,5.1,26.0,561.0,238.26,153.84
2017,8,30,9,15,793.5,106.5,5.05,26.5,609.5,291.79,199.41
2017,8,30,9,30,812.0,110.0,5.0,27.0,658.0,346.82,246.38
2017,8,30,9,45,826.5,112.0,5.0,27.5,701.5,400.36,291.72
2017,8,30,10,0,841.0,114.0,5.0,28.0,745.0,459.31,339.89
2017,8,30,10,15,851.5,116.0,4.95,28.0,781.5,511.2,382.29
2017,8,30,10,30,862.0,118.0,4.9,28.0,818.0,562.66,423.24
2017,8,30,10,45,871.5,118.5,4.9,28.5,848.0,611.65,460.57
2017,8,30,11,0,881.0,119.0,4.9,29.0,878.0,659.65,496.12
2017,8,30,11,15,886.0,120.0,4.8,29.0,900.0,703.87,528.7
2017,8,30,11,30,891.0,121.0,4.7,29.0,922.0,746.32,558.99
2017,8,30,11,45,895.5,121.0,4.65,29.5,936.0,785.57,584.19
2017,8,30,12,0,900.0,121.0,4.6,30.0,950.0,822.65,607.6
2017,8,30,12,15,901.0,121.5,4.5,30.0,955.0,854.98,628.8
2017,8,30,12,30,902.0,122.0,4.4,30.0,960.0,884.63,648.07
2017,8,30,12,45,643.0,266.5,4.35,30.0,863.0,829.58,608.81
2017,8,30,13,0,384.0,411.0,4.3,30.0,766.0,750.92,548.32
2017,8,30,13,15,641.5,264.5,4.2,30.0,847.5,864.17,633.28
2017,8,30,13,30,899.0,118.0,4.1,30.0,929.0,961.36,698.43
2017,8,30,13,45,895.5,116.5,4.1,30.0,908.5,969.31,703.52
2017,8,30,14,0,892.0,115.0,4.1,30.0,888.0,973.79,707.13
2017,8,30,14,15,474.0,240.5,4.05,30.0,650.5,720.97,534.46
2017,8,30,14,30,56.0,366.0,4.0,30.0,413.0,422.99,312.68
2017,8,30,14,45,39.0,321.5,3.95,30.0,353.5,362.35,269.71
2017,8,30,15,0,22.0,277.0,3.9,30.0,294.0,289.13,215.9
2017,8,30,15,15,430.5,189.5,3.85,29.5,484.5,628.17,477.44
2017,8,30,15,30,839.0,102.0,3.8,29.0,675.0,895.51,666.15
2017,8,30,15,45,825.0,98.0,3.75,29.0,628.0,872.59,650.25
2017,8,30,16,0,811.0,94.0,3.7,29.0,581.0,839.48,629.48
2017,8,30,16,15,788.5,90.5,3.45,28.5,528.5,797.41,602.7
2017,8,30,16,30,766.0,87.0,3.2,28.0,476.0,753.76,574.51
2017,8,30,16,45,738.0,81.5,2.95,28.0,421.0,702.04,539.05
2017,8,30,17,0,710.0,76.0,2.7,28.0,366.0,649.73,502.58
2017,8,30,17,15,666.5,70.5,2.4,27.0,310.0,589.81,461.31
2017,8,30,17,30,623.0,65.0,2.1,26.0,254.0,527.95,416.31
2017,8,30,17,45,559.5,57.0,1.85,25.5,199.5,452.05,357.25
2017,8,30,18,0,496.0,49.0,1.6,25.0,145.0,380.4,298.82
2017,8,30,18,15,385.0,37.5,1.55,24.5,97.0,283.46,218.54
2017,8,30,18,30,274.0,26.0,1.5,24.0,49.0,196.56,133.13
2017,8,30,18,45,137.0,13.0,1.45,23.5,24.5,73.46,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
