Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,11.44,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,18.86,6.54
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,30.85,20.5
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,41.6,30.42
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,47.17,35.55
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,52.44,40.18
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,56.09,43.12
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,59.46,45.71
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,83.25,48.81
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,131.91,73.4
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,183.01,109.58
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,236.44,152.1
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,294.43,200.57
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,348.55,246.39
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,401.85,290.61
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,455.52,333.88
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,506.94,374.81
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,558.1,414.3
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,538.32,398.4
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,496.28,364.06
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,605.33,446.99
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,740.52,545.58
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,741.96,540.56
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,729.88,526.67
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,796.83,575.93
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,867.22,624.05
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,891.9,638.96
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,913.86,652.49
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,928.93,661.68
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,940.85,668.99
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,947.96,673.39
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,951.8,675.87
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,947.66,673.49
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,940.24,669.26
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,927.51,662.41
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,911.64,653.72
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,887.25,639.65
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,865.26,627.24
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,833.51,608.4
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,799.49,588.0
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,754.39,560.22
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,708.16,531.29
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,512.77,392.43
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,315.7,243.81
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,396.57,309.91
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,467.44,364.28
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,384.69,300.27
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,311.94,242.15
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,222.04,168.56
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,139.4,88.86
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,48.74,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,11.44,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,18.84,6.0
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,33.63,22.78
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,47.75,35.56
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,57.66,44.47
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,67.06,52.63
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,73.0,57.55
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,78.58,62.01
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,99.92,64.49
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,145.54,87.31
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,192.59,119.23
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,242.8,157.1
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,293.56,197.74
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,346.34,239.99
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,398.31,281.08
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,451.08,321.63
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,501.41,359.63
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,555.21,398.77
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,602.67,432.21
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,649.49,464.31
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,692.59,493.49
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,734.38,521.15
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,772.93,545.21
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,809.87,567.03
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,841.65,586.95
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,871.01,605.42
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,895.77,621.12
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,917.77,635.25
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,932.92,645.34
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,944.88,653.71
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,726.27,514.25
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,468.7,335.45
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,725.24,521.72
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,946.14,666.51
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,932.06,657.68
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,914.89,649.68
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,895.45,639.62
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,868.55,624.78
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,834.31,605.63
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,797.98,584.8
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,753.01,557.64
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,706.91,529.26
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,651.18,492.84
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,595.47,455.11
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,527.35,407.72
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,457.38,357.02
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,379.56,297.7
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,307.19,239.77
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,216.59,164.81
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,131.25,79.33
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,45.81,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,10.96,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,18.06,4.87
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,32.48,21.64
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,46.26,34.1
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,55.08,42.05
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,63.46,49.32
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,68.57,53.44
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,72.17,56.12
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,92.74,58.6
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,139.18,81.72
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,187.18,114.81
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,238.05,154.43
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,289.09,196.29
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,342.0,239.68
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,393.57,281.55
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,445.69,322.58
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,500.25,364.79
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,550.33,402.66
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,597.01,436.44
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,642.7,468.5
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,685.48,499.01
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,726.88,528.01
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,762.94,552.79
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,796.61,575.43
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,827.22,595.39
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,855.46,613.81
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,878.59,628.12
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,898.93,640.69
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,913.1,650.28
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,924.19,658.08
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,929.3,662.63
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,931.2,665.3
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,926.52,664.46
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,924.17,665.32
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,903.43,653.39
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,880.06,639.9
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,854.03,624.31
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,825.58,607.1
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,788.82,584.2
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,750.29,559.93
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,702.68,529.09
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,649.4,493.67
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,592.55,455.09
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,536.5,415.95
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,468.55,366.14
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,403.3,316.71
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,326.54,256.5
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,255.06,198.32
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,163.22,122.78
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,83.18,44.43
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,29.96,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,10.01,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,17.53,3.86
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,35.95,24.44
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,53.67,40.4
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,56.12,42.93
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,60.41,46.69
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,75.42,59.28
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,89.56,70.8
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,116.8,82.27
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,167.5,114.36
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,197.31,130.09
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,246.51,163.95
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,293.52,202.02
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,342.83,242.22
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,387.18,279.79
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,422.93,308.4
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,460.72,337.01
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,498.31,364.87
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,530.2,387.32
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,559.7,407.46
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,596.74,434.1
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,633.91,460.62
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,658.9,477.04
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,682.32,492.23
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,698.97,503.46
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,713.91,513.51
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,762.24,547.32
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,809.01,579.68
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,823.65,590.05
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,836.32,599.46
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,843.25,605.38
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,847.76,609.88
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,868.82,626.43
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,889.91,642.88
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,863.77,626.81
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,835.07,609.33
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,782.77,576.15
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,733.32,544.39
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,724.43,541.41
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,717.1,539.08
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,654.07,496.5
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,597.94,458.08
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,539.14,416.15
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,482.16,374.54
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,407.11,319.7
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,347.41,274.41
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,278.53,219.69
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,213.78,166.47
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,139.36,104.13
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,63.55,28.66
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,21.95,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,9.53,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,16.74,2.74
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,34.84,23.5
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,52.25,39.17
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,63.16,48.96
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,75.42,59.56
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,83.27,65.96
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,90.65,71.74
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,109.34,74.73
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,152.89,96.66
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,197.26,126.54
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,244.48,162.51
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,292.35,201.13
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,342.49,241.72
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,391.6,281.24
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,441.95,320.8
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,490.76,358.96
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,539.9,396.42
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,586.01,430.28
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,631.84,463.12
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,673.98,493.35
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,714.95,522.24
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,756.36,550.97
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,797.3,578.18
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,828.35,598.48
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,856.96,617.24
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,880.99,633.42
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,902.22,647.9
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,917.47,658.27
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,929.56,666.75
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,936.85,672.31
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,940.84,675.92
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,936.87,674.18
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,929.6,670.53
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,913.82,661.48
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,895.07,650.65
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,875.49,640.32
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,848.64,625.15
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,816.03,605.16
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,781.22,583.57
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,735.82,554.73
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,689.34,524.73
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,635.66,488.45
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,581.87,450.87
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,513.99,401.97
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,448.22,352.74
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,367.05,288.94
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,295.46,230.02
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,202.64,152.53
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,110.44,43.92
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,39.41,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,10.48,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,17.33,2.11
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,30.6,19.81
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,43.27,31.35
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,51.45,38.72
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,59.22,45.48
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,63.53,48.93
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,66.98,51.51
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,83.95,52.91
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,130.61,74.78
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,178.76,107.41
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,229.69,146.88
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,280.73,188.42
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,333.53,231.33
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,390.63,276.63
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,443.05,317.09
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,493.15,356.24
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,543.18,394.36
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,590.05,428.54
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,635.95,461.12
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,679.13,492.07
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,720.84,521.49
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,757.74,546.13
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,792.46,568.29
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,822.94,587.99
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,850.94,606.12
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,873.63,621.36
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,893.46,634.9
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,908.51,645.06
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,920.44,653.39
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,867.06,619.06
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,802.4,573.79
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,864.14,619.94
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,913.28,653.26
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,896.07,642.89
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,871.67,628.54
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,845.4,613.87
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,816.72,597.55
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,774.99,571.56
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,731.9,544.35
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,677.89,509.36
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,629.4,477.38
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,566.59,433.37
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,505.58,389.59
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,437.14,340.23
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,371.59,291.1
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,279.26,218.89
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,204.83,158.2
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,129.59,95.11
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,50.48,10.52
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,18.27,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,6.2,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,11.08,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,32.49,21.65
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,52.8,40.09
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,68.1,53.84
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,84.73,68.4
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,102.76,83.79
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,120.34,98.47
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,127.08,95.38
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,168.67,115.63
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,209.54,143.25
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,255.17,178.14
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,301.34,215.84
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,349.96,255.91
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,397.09,294.59
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,446.13,334.29
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,493.59,372.73
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,541.74,410.83
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,587.5,445.61
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,633.87,479.98
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,675.91,510.05
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,716.98,538.66
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,762.08,571.06
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,807.2,602.58
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,838.42,623.31
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,867.18,642.53
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,893.64,660.14
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,917.46,675.97
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,933.41,686.34
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,946.14,694.69
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,955.5,699.77
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,961.46,702.74
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,957.44,700.4
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,950.02,696.02
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,940.82,690.91
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,928.13,683.64
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,903.75,669.74
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,876.54,653.98
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,847.22,635.74
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,815.08,615.51
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,769.51,585.97
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,726.86,558.14
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,676.32,524.09
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,625.02,488.68
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,556.34,439.52
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,489.79,388.98
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,410.81,326.4
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,336.68,264.63
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,233.75,176.07
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,130.74,13.16
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,49.16,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,15.24,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,25.5,16.09
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,35.14,25.3
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,40.23,30.14
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,45.06,34.51
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,48.34,37.25
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,51.38,39.66
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,66.99,40.37
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,123.54,67.7
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,176.29,103.85
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,231.31,147.62
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,286.26,194.35
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,342.6,242.61
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,398.19,289.81
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,453.88,335.87
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,511.45,382.49
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,563.8,424.1
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,613.15,461.66
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,661.08,497.09
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,705.67,530.08
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,748.41,561.07
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,787.09,586.6
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,823.32,609.82
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,855.15,630.87
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,884.22,650.04
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,908.21,666.17
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,929.08,680.34
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,944.49,691.01
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,956.53,699.63
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,962.76,703.2
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,965.51,704.66
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,961.46,704.3
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,953.97,701.86
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,946.92,698.48
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,929.14,688.09
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,904.61,673.01
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,877.23,656.09
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,842.43,634.34
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,805.36,610.9
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,763.49,584.28
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,716.6,553.67
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,660.68,516.07
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,604.85,477.49
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,535.58,426.57
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,468.55,374.91
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,386.05,308.85
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,309.07,244.26
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,208.91,156.74
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,106.69,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,9.05,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,15.3,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,27.46,17.64
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,38.88,28.43
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,45.49,34.63
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,51.73,40.24
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,53.87,41.94
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,55.92,43.44
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,69.55,43.55
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,119.36,65.3
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,176.57,104.9
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,230.81,147.93
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,284.92,193.86
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,340.51,241.4
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,394.86,287.55
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,449.67,332.89
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,507.14,379.4
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,559.46,420.89
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,608.4,457.92
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,656.16,492.91
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,700.57,525.51
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,743.14,556.05
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,782.78,581.64
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,820.35,605.02
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,852.4,625.67
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,881.62,644.37
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,905.65,658.7
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,926.52,670.99
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,942.34,680.97
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,954.76,688.88
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,960.92,693.35
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,963.57,695.76
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,959.86,693.81
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,952.7,689.83
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,904.66,659.85
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,843.54,621.18
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,837.63,620.43
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,826.8,616.03
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,820.66,613.75
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,805.82,605.62
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,760.25,576.47
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,717.35,548.96
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,659.33,510.34
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,601.68,470.94
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,532.74,421.36
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,466.07,370.85
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,379.79,302.03
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,299.64,235.07
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,168.2,123.49
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,23.8,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,8.1,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,13.34,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,28.34,18.17
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,42.69,31.58
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,52.44,40.56
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,61.71,48.81
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,66.69,52.95
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,70.05,55.51
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,82.12,55.46
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,128.88,75.86
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,176.73,107.58
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,228.27,147.6
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,280.93,191.93
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,335.39,238.31
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,392.71,285.96
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,446.18,329.78
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,497.55,370.97
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,548.69,410.74
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,597.88,447.99
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,646.51,483.79
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,691.16,516.82
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,732.84,547.17
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,770.8,572.93
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,806.55,595.82
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,837.47,616.53
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,865.71,635.46
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,888.48,649.5
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,908.24,661.59
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,923.11,671.57
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,934.74,679.56
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,946.95,688.42
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,949.05,690.8
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,944.8,689.24
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,937.17,685.64
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,920.92,676.47
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,901.61,665.38
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,876.03,651.15
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,847.73,635.04
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,815.86,615.11
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,777.72,590.69
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,731.2,560.57
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,683.67,529.24
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,624.93,488.18
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,566.66,445.81
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,495.81,393.18
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,427.46,340.33
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,340.17,270.35
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,263.68,206.14
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,169.93,122.98
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,53.69,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
