Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,10.48,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,23.86,12.43
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,38.44,26.57
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,48.4,35.57
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,57.89,43.88
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,62.8,48.04
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,66.81,51.26
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,106.46,84.25
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,156.05,115.5
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,190.34,136.63
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,227.58,161.07
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,264.53,192.11
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,287.64,211.91
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,329.81,238.67
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,413.75,300.28
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,463.64,340.95
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,513.39,380.58
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,559.93,416.2
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,605.63,450.21
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,648.33,481.97
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,689.39,511.9
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,726.33,537.63
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,759.33,559.33
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,788.2,578.57
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,814.41,595.99
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,835.83,609.14
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,854.26,620.32
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,872.42,632.46
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,882.36,639.24
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,885.9,642.16
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,886.1,643.07
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,880.59,641.66
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,871.85,638.24
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,785.63,580.65
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,690.78,512.06
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,738.36,552.16
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,782.26,585.97
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,743.31,560.32
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,702.79,533.76
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,654.32,501.7
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,605.34,468.61
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,543.73,423.48
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,483.32,377.94
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,407.9,319.93
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,334.15,261.05
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,246.07,188.82
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,167.31,119.7
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,79.4,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.53,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,25.08,13.12
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,39.3,27.38
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,49.23,36.43
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,58.71,44.77
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,61.79,47.38
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,63.73,48.86
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,65.62,50.31
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,105.83,60.93
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,151.12,87.37
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,200.89,124.26
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,260.26,181.7
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,296.98,218.87
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,326.0,242.53
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,343.58,256.57
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,287.65,215.36
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,218.14,162.8
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,338.5,252.87
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,475.51,352.26
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,497.38,367.96
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,519.6,384.27
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,634.63,471.62
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,763.64,565.49
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,792.89,584.58
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,819.42,602.39
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,840.63,615.62
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,858.76,626.84
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,871.9,636.09
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,881.79,643.34
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,884.98,646.51
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,891.5,652.1
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,885.44,649.18
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,876.09,644.26
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,606.71,455.86
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,306.32,228.3
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,369.77,279.49
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,444.52,337.72
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,293.55,224.01
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,150.14,112.39
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,302.21,235.86
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,437.81,343.05
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,455.96,358.01
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,454.24,357.78
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,377.78,298.4
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,306.25,240.83
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,215.73,165.97
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,124.51,87.24
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,44.74,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.53,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,22.72,11.19
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,36.97,25.51
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,45.44,33.33
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,53.55,40.53
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,57.57,43.98
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,60.66,46.46
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,62.33,47.64
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,101.38,57.49
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,147.46,84.18
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,197.47,120.96
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,197.01,136.34
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,177.83,133.34
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,190.45,142.43
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,203.2,151.52
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,214.35,159.68
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,225.72,168.01
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,388.86,292.03
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,602.67,449.19
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,644.77,479.91
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,685.09,509.54
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,631.29,466.11
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,552.4,403.59
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,614.83,449.86
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,679.45,496.65
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,630.93,461.07
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,571.19,417.56
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,724.06,533.16
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,866.69,634.76
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,771.9,567.52
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,663.26,487.25
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,624.0,460.32
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,571.74,423.76
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,478.72,356.69
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,373.18,278.98
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,592.47,449.56
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,766.68,579.33
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,729.72,554.22
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,691.04,528.79
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,641.2,495.56
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,590.97,461.09
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,529.94,416.86
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,470.07,371.96
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,389.7,308.94
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,319.43,251.48
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,230.33,177.33
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,151.07,104.72
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,52.62,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,9.53,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,20.36,9.22
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,33.19,22.42
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,39.67,28.52
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,45.85,34.07
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,48.73,36.48
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,51.5,38.64
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,75.31,58.65
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,129.66,98.92
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,158.95,120.22
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,197.68,148.56
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,235.1,175.55
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,270.39,201.16
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,318.21,230.29
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,412.06,298.0
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,467.87,343.31
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,518.35,383.82
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,565.6,420.17
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,611.57,454.56
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,594.54,440.22
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,557.0,409.45
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,653.51,482.82
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,760.63,561.24
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,789.68,580.28
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,816.01,597.91
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,739.37,540.98
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,640.13,464.99
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,763.88,559.83
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,882.06,644.06
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,885.5,646.46
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,885.56,647.53
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,879.44,644.4
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,870.05,639.27
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,846.34,624.81
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,824.4,611.65
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,796.42,595.51
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,766.1,577.62
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,726.77,552.02
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,685.92,525.03
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,634.99,491.0
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,583.68,455.18
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,519.65,407.67
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,453.32,357.09
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,378.64,299.08
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,308.76,242.46
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,220.3,168.82
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,140.84,94.54
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,47.97,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.58,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,21.58,9.76
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,35.49,24.3
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,44.42,32.57
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,53.83,40.93
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,54.14,41.12
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,54.69,41.37
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,75.73,59.02
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,127.19,97.06
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,163.38,119.92
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,219.76,157.9
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,255.78,185.88
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,292.08,214.29
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,333.72,241.19
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,413.51,300.29
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,410.46,303.47
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,385.85,286.08
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,407.04,301.18
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,427.8,315.56
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,506.3,373.76
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,596.89,439.75
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,671.9,495.54
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,754.97,556.27
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,784.2,575.51
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,810.78,593.26
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,832.26,607.85
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,850.75,620.56
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,863.66,629.42
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,873.33,636.29
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,876.69,639.37
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,876.69,640.41
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,732.99,541.27
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,567.01,419.46
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,711.63,530.26
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,825.03,612.3
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,619.34,467.57
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,399.76,302.52
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,283.44,215.83
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,171.97,129.64
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,151.41,114.37
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,131.03,98.88
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,110.47,83.08
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,89.77,66.83
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,216.92,171.64
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,313.31,246.43
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,222.1,169.79
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,139.07,89.71
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,48.3,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,8.58,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,21.2,9.09
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,34.72,23.61
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,43.29,31.58
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,52.16,39.49
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,54.66,41.66
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,57.12,43.64
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,91.77,72.88
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,152.66,111.8
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,187.65,135.31
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,223.79,162.1
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,254.16,186.84
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,281.29,208.88
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,322.58,238.84
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,378.27,280.13
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,416.08,309.41
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,454.32,338.59
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,477.45,355.5
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,497.52,369.6
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,554.5,412.32
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,617.39,458.97
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,682.3,509.4
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,752.59,562.16
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,725.23,539.34
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,676.7,500.19
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,694.12,513.19
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,707.13,522.88
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,738.27,545.2
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,768.11,566.48
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,707.45,523.21
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,652.91,483.78
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,628.69,468.37
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,603.03,451.65
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,698.41,525.73
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,781.7,589.51
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,531.71,406.73
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,285.25,216.86
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,383.05,295.97
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,474.64,367.95
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,433.03,337.79
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,391.1,307.28
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,339.61,268.41
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,289.27,229.32
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,234.0,184.9
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,171.25,133.44
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,110.83,82.49
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,43.57,22.97
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,18.16,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,19.65,7.56
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,37.76,26.12
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,56.84,43.13
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,75.48,59.46
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,93.69,75.04
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,111.47,89.86
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,126.51,102.27
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,146.0,111.45
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,169.23,128.38
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,192.9,146.04
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,231.9,172.96
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,286.39,212.37
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,277.59,207.84
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,264.69,199.14
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,244.92,184.25
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,225.88,169.73
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,205.02,153.77
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,183.21,137.05
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,274.93,206.36
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,370.82,276.76
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,258.95,193.34
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,140.47,103.44
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,126.4,92.82
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,112.17,81.88
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,149.38,110.57
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,187.08,139.32
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,292.46,219.29
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,397.94,297.38
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,385.21,287.97
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,372.0,278.75
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,261.96,197.31
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,146.33,109.2
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,108.26,80.03
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,70.83,50.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,86.23,63.31
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,102.38,76.44
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,115.21,86.85
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,128.93,98.01
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,113.44,86.18
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,97.89,74.16
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,81.73,61.3
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,65.46,48.14
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,50.16,35.62
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,35.3,23.22
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,22.74,12.51
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.19,0.58
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.24,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,16.71,5.17
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,32.89,21.99
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,52.66,39.63
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,72.13,56.82
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,91.02,73.2
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,104.73,84.83
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,126.08,102.5
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,147.25,111.27
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,178.55,132.65
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,213.23,157.63
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,231.63,173.58
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,251.49,190.35
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,298.61,224.01
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,361.14,269.58
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,374.65,280.08
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,383.28,286.35
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,422.56,314.67
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,464.51,344.46
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,464.31,344.05
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,460.79,341.22
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,407.91,302.38
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,349.2,258.81
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,398.87,295.62
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,450.67,333.16
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,415.27,307.52
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,377.95,280.57
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,351.4,261.49
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,315.84,235.63
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,339.39,253.61
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,355.24,265.77
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,286.57,215.51
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,228.24,172.16
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,166.83,125.55
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,105.98,78.42
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,290.93,225.37
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,465.36,357.36
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,290.27,224.49
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,104.25,77.86
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,91.18,68.12
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,78.08,57.95
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,64.93,47.57
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,52.07,37.21
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,39.95,27.25
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,27.84,17.12
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,17.62,8.38
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.7,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.4,0.58
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,12.97,5.55
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,18.54,10.49
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,24.58,15.77
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,30.63,20.96
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,76.9,60.7
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,118.95,91.7
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,98.13,74.39
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,74.5,54.97
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,106.05,79.93
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,137.01,103.96
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,167.44,127.08
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,198.55,150.45
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,197.07,149.01
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,195.23,147.37
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,250.68,189.06
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,304.16,228.43
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,314.6,235.89
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,325.19,243.61
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,360.01,269.43
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,396.33,296.11
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,402.91,300.68
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,409.17,305.13
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,419.86,312.54
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,430.66,320.02
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,432.91,322.07
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,434.94,324.05
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,440.33,328.77
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,445.53,333.41
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,420.88,316.6
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,395.58,299.24
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,401.71,305.29
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,407.21,310.84
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,467.06,358.77
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,523.23,403.28
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,486.66,377.21
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,449.13,350.48
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,411.76,323.94
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,373.37,295.98
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,325.59,259.65
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,278.43,222.64
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,225.68,179.64
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,174.78,136.84
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,103.08,76.19
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,40.34,12.49
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,14.98,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.16,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.33,1.38
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.36,6.81
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,20.39,12.23
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,26.9,17.97
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,33.42,23.6
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,26.91,17.82
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,20.42,11.3
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,41.83,28.84
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,63.29,46.15
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,89.25,66.96
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,114.3,86.79
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,124.37,94.34
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,134.48,101.88
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,124.48,93.77
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,114.23,85.54
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,120.74,90.34
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,127.29,95.14
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,131.42,98.26
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,135.61,101.44
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,164.13,123.58
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,193.07,145.89
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,165.88,124.81
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,138.22,103.33
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,208.92,158.18
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,281.01,213.12
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,299.61,227.21
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,326.8,247.87
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,344.57,261.67
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,362.77,275.87
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,326.57,248.87
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,279.09,213.23
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,348.76,268.2
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,420.4,323.58
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,415.46,321.71
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,409.13,319.08
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,286.62,224.55
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,169.25,131.2
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,147.31,114.41
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,125.54,97.31
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,103.83,79.9
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,81.89,62.0
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,61.14,44.87
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,39.91,27.06
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,23.21,12.74
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
