Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,15.25,2.74
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,30.17,20.02
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,40.1,29.38
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,48.49,37.07
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,51.23,39.45
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,53.92,41.61
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,56.01,43.24
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,85.16,48.99
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,132.22,73.99
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,187.87,114.56
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,239.0,156.6
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,291.77,201.55
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,343.84,246.16
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,396.74,290.68
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,447.21,333.01
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,497.27,373.94
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,547.23,412.97
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,592.62,447.65
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,634.48,479.66
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,674.48,509.63
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,708.85,533.8
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,740.28,555.2
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,768.81,574.59
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,794.59,592.1
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,814.88,604.69
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,832.12,615.27
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,844.21,623.7
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,858.57,633.82
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,861.01,636.04
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,860.08,636.25
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,853.13,632.28
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,842.95,626.31
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,821.33,613.01
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,796.98,597.95
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,772.27,583.53
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,741.66,564.89
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,704.01,540.0
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,664.76,513.7
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,613.3,478.2
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,561.63,441.03
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,499.36,394.55
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,438.54,347.53
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,359.9,285.37
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,286.11,224.39
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,194.4,145.42
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,101.64,6.72
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,37.25,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,13.6,1.14
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,27.58,17.74
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,34.84,24.73
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,41.74,31.05
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,44.88,33.86
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,47.9,36.4
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,49.57,37.6
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,83.34,46.89
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,132.63,72.5
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,184.9,109.94
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,237.3,152.49
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,291.21,197.79
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,344.45,242.75
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,398.03,287.05
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,453.56,332.09
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,503.76,372.05
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,551.08,408.28
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,597.0,442.41
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,639.24,473.95
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,679.51,503.46
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,715.81,529.06
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,749.66,551.77
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,778.93,571.37
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,805.34,589.1
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,825.97,601.87
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,843.38,612.62
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,855.75,621.41
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,864.75,628.18
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,866.85,631.04
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,865.54,631.84
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,859.04,628.97
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,855.63,628.33
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,837.93,618.26
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,817.2,606.3
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,789.71,590.6
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,759.72,573.07
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,720.9,548.05
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,683.87,523.98
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,632.97,489.48
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,581.74,453.97
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,518.53,407.42
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,457.0,360.31
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,378.11,298.26
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,304.19,237.19
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,206.61,152.63
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,106.12,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,15.71,1.17
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,31.07,20.39
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,40.59,29.39
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,50.64,38.43
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,54.51,41.88
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,58.26,45.02
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,60.15,46.45
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,85.9,50.76
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,155.72,101.48
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,209.78,149.09
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,246.87,178.71
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,282.6,207.58
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,317.27,234.81
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,352.69,262.33
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,409.48,304.47
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,495.04,370.02
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,545.18,409.0
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,590.98,443.99
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,561.72,421.15
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,509.49,379.48
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,618.07,463.13
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,739.91,553.81
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,768.21,572.73
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,793.68,590.29
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,704.01,523.19
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,585.47,432.23
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,727.44,540.92
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,852.73,630.16
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,854.86,631.7
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,853.62,631.93
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,852.79,633.43
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,842.89,628.9
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,817.05,612.54
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,788.61,594.47
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,763.69,579.58
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,732.95,560.45
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,692.5,533.13
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,650.68,504.53
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,597.93,467.52
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,545.15,428.94
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,478.19,378.45
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,413.32,327.82
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,328.13,259.46
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,253.28,196.84
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,147.59,106.43
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,20.41,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,16.9,0.39
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,32.76,21.41
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,51.24,38.07
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,69.31,54.06
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,83.94,66.68
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,100.7,80.76
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,117.76,94.77
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,140.08,105.57
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,122.85,91.42
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,88.09,65.38
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,73.58,53.52
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,58.65,41.38
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,99.36,73.31
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,138.85,103.66
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,155.42,116.15
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,172.34,128.92
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,176.94,131.98
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,181.56,135.1
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,142.08,104.87
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,101.67,73.73
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,318.97,240.04
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,544.23,402.93
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,519.55,383.67
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,491.32,362.75
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,316.92,236.27
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,138.53,101.46
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,168.26,124.49
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,198.48,147.54
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,108.26,78.79
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,19.55,9.75
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,167.25,125.51
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,324.11,244.83
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,347.98,263.69
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,371.7,282.84
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,345.92,264.77
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,319.71,246.29
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,161.27,124.0
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,14.85,6.37
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,12.52,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.19,2.7
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.18
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,17.48,0.0
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,34.04,22.34
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,43.36,31.33
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,53.54,40.55
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,56.85,43.52
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,59.32,45.56
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,61.56,47.38
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,83.74,50.88
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,151.87,99.96
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,204.67,146.57
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,227.16,155.37
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,281.19,192.68
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,330.32,234.51
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,380.83,276.92
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,430.42,318.38
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,479.74,358.57
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,525.66,394.56
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,572.72,430.22
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,550.81,412.61
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,507.57,377.59
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,484.67,360.01
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,455.3,337.35
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,515.83,382.35
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,581.96,430.43
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,693.9,515.84
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,806.4,597.42
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,817.87,604.53
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,826.16,610.33
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,828.96,611.63
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,828.51,610.92
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,820.99,608.07
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,810.35,603.25
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,790.91,591.59
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,772.38,580.63
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,641.1,487.92
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,509.03,389.59
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,579.54,446.7
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,632.42,488.97
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,579.56,451.35
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,526.79,413.0
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,461.98,364.35
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,399.14,315.36
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,314.26,247.5
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,240.31,185.67
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,149.25,103.82
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,33.28,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.45,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.1,16.81
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,34.4,23.91
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,41.35,30.24
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,44.52,33.08
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,47.58,35.65
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,49.3,36.97
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,71.29,39.95
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,124.55,67.33
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,175.61,102.97
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,235.64,160.8
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,276.16,201.48
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,309.61,227.33
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,343.56,253.2
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,385.48,284.73
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,429.83,317.58
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,457.42,337.44
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,483.37,355.62
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,563.53,416.08
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,661.61,488.37
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,547.34,404.04
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,400.4,293.35
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,589.08,436.12
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,784.56,572.76
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,805.33,585.13
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,822.96,597.25
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,834.4,605.46
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,842.48,611.67
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,845.1,614.48
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,844.35,615.29
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,837.2,611.6
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,832.9,610.0
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,812.65,598.35
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,789.61,584.96
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,592.85,449.0
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,384.11,293.13
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,535.02,412.71
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,651.06,500.63
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,599.61,464.44
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,548.09,427.71
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,481.54,377.35
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,417.22,326.94
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,334.71,261.74
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,258.05,198.19
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,159.11,107.73
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,40.18,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,13.79,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,28.21,17.66
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,35.91,25.26
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,43.24,31.98
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,46.72,35.04
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,50.08,37.8
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,52.06,39.34
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,72.69,41.98
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,122.94,66.95
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,175.05,103.71
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,230.81,148.07
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,283.09,191.59
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,335.05,235.41
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,387.09,278.47
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,436.79,319.38
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,486.18,358.97
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,532.48,394.72
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,577.81,428.74
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,619.71,460.31
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,659.85,489.99
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,633.27,467.54
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,586.07,429.83
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,685.42,505.37
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,785.45,577.3
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,740.34,543.99
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,671.6,492.81
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,630.14,463.71
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,577.12,425.93
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,545.33,404.05
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,512.11,380.77
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,686.58,513.27
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,834.93,617.64
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,817.25,606.17
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,796.59,594.11
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,768.33,577.68
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,737.62,559.41
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,698.31,533.99
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,657.35,506.97
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,609.39,474.36
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,558.1,437.85
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,493.4,388.49
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,430.76,338.86
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,347.94,272.72
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,271.13,208.24
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,167.91,110.12
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,46.54,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,14.21,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,28.05,17.41
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,37.7,26.75
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,47.81,35.9
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,53.15,40.59
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,58.23,44.82
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,60.96,46.98
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,79.48,49.4
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,125.94,72.05
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,174.89,106.17
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,223.74,144.99
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,274.61,187.39
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,325.11,230.31
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,375.62,272.61
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,424.02,312.73
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,475.63,354.13
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,434.2,325.25
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,370.68,276.64
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,386.99,288.64
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,402.94,299.94
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,455.1,337.65
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,510.95,377.31
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,460.3,339.95
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,400.57,296.01
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,386.98,285.86
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,372.5,274.88
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,411.66,304.08
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,451.95,333.69
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,453.29,335.23
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,464.22,343.77
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,461.6,343.72
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,458.17,343.21
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,392.64,295.9
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,337.94,255.8
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,317.27,241.4
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,296.16,226.41
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,205.5,157.15
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,110.24,82.38
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,95.19,70.98
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,80.07,59.21
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,229.93,182.59
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,354.51,279.36
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,272.92,212.6
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,198.31,150.22
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,102.54,61.59
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,12.77,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,25.61,15.48
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,33.04,22.97
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,40.11,29.51
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,42.98,32.15
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,45.79,34.57
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,52.6,40.26
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,71.17,41.89
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,121.42,63.96
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,174.86,99.95
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,229.17,142.85
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,284.95,189.11
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,345.13,239.01
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,400.06,284.23
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,452.69,327.41
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,504.62,368.84
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,553.28,406.2
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,600.56,441.42
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,644.32,473.79
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,685.95,503.9
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,723.33,529.42
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,758.1,552.14
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,787.9,571.84
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,814.63,589.57
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,835.82,602.56
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,853.6,613.43
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,865.27,621.72
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,873.35,627.9
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,875.59,629.69
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,874.26,629.35
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,866.01,626.76
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,854.32,622.08
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,834.5,611.26
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,817.87,602.59
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,789.18,586.57
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,757.95,568.67
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,715.79,541.71
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,672.12,513.21
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,622.02,479.25
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,568.71,441.38
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,499.93,390.11
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,433.59,338.52
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,347.2,270.05
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,267.3,202.98
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,135.98,77.43
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,13.46,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,26.54,15.84
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,36.8,25.79
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,45.47,33.69
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,49.25,37.04
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,52.91,40.07
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,55.16,41.84
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,71.02,43.27
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,117.99,63.87
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,168.29,97.64
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,223.89,141.61
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,276.13,185.29
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,327.84,229.34
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,380.04,273.3
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,430.21,314.79
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,480.0,354.86
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,526.49,391.48
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,571.73,426.14
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,614.48,458.9
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,653.57,488.41
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,688.99,513.81
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,722.18,537.14
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,750.04,556.67
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,775.06,573.78
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,794.42,587.06
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,810.61,598.29
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,821.77,606.04
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,829.63,611.69
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,836.18,615.57
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,834.49,614.02
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,826.29,610.55
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,814.86,605.02
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,795.78,593.32
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,773.83,579.74
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,744.32,561.84
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,715.89,544.57
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,674.57,516.76
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,632.01,487.7
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,578.71,449.98
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,525.54,410.8
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,456.38,358.17
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,389.81,305.52
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,304.4,236.65
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,225.59,170.04
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,112.9,56.26
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,9.27,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,18.56,9.69
