Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,12.91,0.0
2017,10,30,7,15,376.5,27.0,2.9,8.0,70.5,21.19,12.2
2017,10,30,7,30,523.0,38.0,3.1,9.0,115.0,29.04,20.28
2017,10,30,7,45,599.0,45.5,3.3,10.0,168.0,36.56,27.39
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,41.26,31.73
2017,10,30,8,15,723.0,58.0,3.45,12.0,274.0,43.56,33.73
2017,10,30,8,30,771.0,63.0,3.4,13.0,327.0,45.84,35.61
2017,10,30,8,45,801.0,67.0,3.4,14.0,377.5,70.27,38.74
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,122.61,64.83
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,175.58,103.17
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,235.38,152.74
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,288.37,199.01
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,341.4,245.62
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,392.77,290.98
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,443.4,334.73
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,490.64,374.72
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,536.22,412.21
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,578.02,445.45
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,617.64,476.2
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,652.89,502.95
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,685.31,526.93
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,713.34,548.1
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,738.28,566.65
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,757.39,578.78
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,773.09,588.27
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,783.43,595.18
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,790.27,599.76
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,790.41,598.89
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,787.08,595.8
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,777.21,590.66
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,769.04,586.84
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,747.96,573.18
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,724.03,557.59
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,692.87,537.55
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,659.48,515.64
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,614.48,483.62
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,571.97,452.01
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,514.12,408.65
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,457.16,364.15
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,380.11,301.9
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,307.52,240.5
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,207.68,151.12
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,103.07,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.77,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,15.76,7.47
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,26.92,18.35
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,40.43,30.9
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,53.43,42.85
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,67.1,55.29
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,80.61,67.4
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,93.79,75.22
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,107.29,86.32
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,59.07,44.99
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,7.42,0.71
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,70.3,54.08
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,131.04,104.46
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,130.65,103.82
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,130.13,103.18
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,107.76,84.38
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,84.86,65.22
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,85.34,65.42
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,85.82,65.63
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,91.41,70.04
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,97.01,74.44
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,63.39,46.87
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,29.79,19.14
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,109.03,84.27
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,189.58,148.89
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,296.12,234.41
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,410.53,323.65
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,318.98,251.58
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,225.84,177.55
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,127.93,99.84
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,33.47,22.33
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,63.76,47.68
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,94.79,73.5
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,60.94,45.65
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,27.85,18.01
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,24.12,14.92
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,20.4,11.79
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,16.68,8.65
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,12.97,5.46
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,9.72,2.63
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.7,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.95,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,25.86,15.47
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,37.59,27.56
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,42.74,32.7
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,47.79,37.46
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,76.25,62.92
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,109.12,91.8
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,117.32,93.31
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,130.84,104.11
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,164.05,126.22
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,218.87,165.76
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,215.82,166.36
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,207.17,161.68
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,236.85,184.45
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,268.44,208.56
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,302.68,234.13
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,338.03,260.4
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,389.49,299.5
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,446.7,342.8
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,544.52,418.36
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,655.57,502.62
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,682.5,521.96
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,706.54,539.33
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,725.57,553.07
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,741.45,563.63
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,751.24,569.59
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,757.69,573.35
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,757.92,573.1
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,759.28,573.82
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,749.47,567.81
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,736.49,559.74
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,713.72,544.82
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,688.32,528.06
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,656.82,507.3
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,626.35,486.69
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,581.59,454.77
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,536.14,421.45
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,478.7,378.82
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,422.32,335.03
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,345.52,273.13
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,273.28,212.12
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,178.15,124.61
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,59.48,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,14.3,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,24.71,13.63
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,37.02,26.05
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,45.71,34.12
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,52.39,40.18
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,56.11,43.45
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,59.73,46.48
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,75.94,48.01
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,122.39,69.46
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,169.55,101.58
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,218.97,140.7
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,267.08,181.0
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,320.41,225.93
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,367.87,267.08
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,415.15,307.44
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,459.32,344.11
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,502.76,379.28
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,542.97,410.89
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,581.4,440.34
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,615.0,465.74
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,646.36,488.93
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,672.62,508.81
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,696.02,526.34
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,714.42,539.15
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,729.68,549.59
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,738.41,555.95
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,743.85,560.13
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,743.6,560.5
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,740.11,558.77
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,729.22,552.17
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,715.27,543.56
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,693.65,529.55
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,672.46,515.86
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,639.74,494.14
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,605.19,470.42
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,559.77,437.18
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,513.8,402.7
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,455.31,358.7
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,397.99,313.83
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,320.67,251.4
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,248.12,190.44
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,157.16,106.18
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,43.51,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,9.53,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,27.32,15.26
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,45.3,32.93
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,58.1,44.52
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,67.62,52.92
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,75.09,59.38
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,82.28,65.37
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,92.99,64.4
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,132.85,81.93
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,178.82,121.63
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,214.95,157.05
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,245.13,180.18
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,275.64,203.54
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,304.36,226.05
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,333.22,248.4
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,398.52,295.48
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,487.68,361.1
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,464.98,345.24
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,419.2,310.86
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,513.33,381.01
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,619.9,458.03
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,644.67,475.57
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,667.0,491.81
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,597.48,441.19
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,514.87,380.35
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,527.65,391.04
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,539.53,400.52
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,626.66,466.41
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,708.29,526.98
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,695.93,518.76
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,680.79,509.39
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,660.66,496.95
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,638.0,482.58
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,604.66,460.86
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,569.67,437.5
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,522.97,404.26
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,475.78,369.7
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,412.55,322.38
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,355.08,277.62
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,281.95,218.63
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,214.29,162.07
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,131.64,85.49
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,26.46,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,10.48,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,26.18,13.81
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,42.42,30.25
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,51.95,39.12
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,62.37,48.41
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,57.1,44.02
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,57.66,44.51
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,54.86,39.85
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,52.06,37.36
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,58.6,42.5
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,65.15,47.6
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,150.04,113.95
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,236.36,180.02
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,255.39,194.65
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,274.63,209.53
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,292.42,222.83
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,310.32,236.1
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,366.8,278.5
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,430.67,326.11
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,412.21,311.6
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,389.08,293.47
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,468.94,354.73
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,551.99,417.36
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,470.22,355.86
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,369.69,279.5
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,547.44,418.34
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,714.15,543.78
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,713.79,542.49
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,710.38,540.05
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,699.18,532.92
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,685.13,523.78
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,664.86,510.38
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,642.05,495.04
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,523.76,407.68
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,405.4,317.68
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,454.87,358.19
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,489.29,385.78
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,430.69,340.74
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,373.37,295.33
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,302.94,237.4
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,236.11,180.24
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,132.31,84.14
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.95,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,4.16,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,7.4,0.61
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,12.5,5.15
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,17.61,9.68
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,22.25,13.78
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,26.91,17.83
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,19.94,10.95
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,12.98,5.11
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,14.38,6.22
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,15.78,7.31
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,25.08,14.85
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,34.4,22.32
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,36.73,24.09
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,39.07,25.86
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,61.94,44.01
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,84.85,61.98
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,131.64,98.63
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,178.61,134.96
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,248.55,188.37
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,321.24,242.85
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,339.12,256.25
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,357.6,270.27
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,416.73,314.98
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,474.04,357.74
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,556.72,421.76
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,642.8,487.12
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,603.34,456.69
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,552.7,418.74
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,490.58,373.02
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,418.1,318.99
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,400.68,307.22
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,382.26,294.39
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,493.58,383.08
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,579.09,450.45
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,537.65,419.25
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,495.32,387.27
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,437.05,343.14
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,380.04,298.26
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,308.12,239.93
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,240.49,182.56
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,146.74,90.49
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,38.43,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,9.53,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,21.62,9.48
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.85,23.84
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,42.78,31.33
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,51.43,39.12
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,70.56,55.75
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,100.01,80.96
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,119.09,96.69
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,135.78,103.69
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,159.63,121.24
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,185.33,140.37
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,219.04,164.14
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,264.17,197.35
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,301.12,225.02
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,339.62,254.1
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,399.74,298.12
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,482.09,360.2
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,521.78,392.07
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,559.72,422.05
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,593.98,447.85
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,625.09,470.78
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,651.15,490.56
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,674.42,508.06
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,691.96,520.46
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,709.08,532.32
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,718.62,539.52
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,724.9,544.43
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,724.33,544.72
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,720.51,542.94
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,710.99,538.17
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,698.43,531.38
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,675.11,516.16
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,649.32,499.15
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,621.19,480.13
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,588.63,457.48
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,545.36,426.36
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,501.37,393.77
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,443.84,350.19
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,387.6,305.76
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,313.66,245.09
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,244.45,185.69
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,131.5,77.62
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,10.48,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.77,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,21.6,8.85
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,37.58,26.21
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,55.37,42.2
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,72.75,57.49
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,85.15,68.28
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,99.81,80.72
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,115.6,93.85
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,144.51,106.69
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,158.66,119.23
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,163.59,125.96
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,171.03,131.49
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,177.75,136.39
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,189.6,145.02
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,201.58,153.65
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,211.32,160.5
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,221.12,167.33
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,214.9,162.39
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,208.11,157.07
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,211.06,158.86
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,213.97,160.6
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,184.77,138.58
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,154.88,115.85
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,155.66,116.64
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,156.46,117.38
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,155.97,117.14
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,155.51,116.95
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,231.78,176.62
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,306.79,234.29
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,311.01,238.74
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,314.98,243.34
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,329.76,256.04
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,333.96,260.74
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,285.06,223.58
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,226.7,178.34
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,197.46,155.43
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,168.53,132.3
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,229.45,183.62
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,282.38,226.46
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,211.69,167.15
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,145.79,110.64
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,73.45,39.59
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.62,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,9.26,2.46
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,15.29,8.12
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,21.32,13.77
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,27.37,19.37
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,33.42,24.91
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,25.05,17.24
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,16.7,8.92
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,75.33,59.6
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,129.71,105.75
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,121.38,98.19
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,112.34,90.16
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,124.22,99.96
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,136.17,109.77
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,114.03,91.05
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,91.31,71.86
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,120.74,96.47
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,150.27,120.95
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,84.4,65.83
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,17.68,9.4
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,120.65,96.4
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,224.75,182.46
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,156.97,126.21
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,88.61,69.12
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,143.12,114.79
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,199.1,161.12
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,172.01,138.83
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,144.68,116.32
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,155.2,125.37
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,166.18,134.79
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,153.93,124.85
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,141.69,114.9
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,74.51,58.35
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,12.05,4.79
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,10.66,3.61
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,9.26,2.41
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,7.41,0.8
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,5.55,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.7,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.85,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.92,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,16.45,4.4
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,32.67,23.09
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,43.01,33.2
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,51.28,41.08
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,55.54,45.08
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,59.69,48.8
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,62.48,51.16
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,107.55,64.94
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,143.46,101.6
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,163.65,132.06
