Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,407.21,312.19
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,422.97,329.33
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,460.92,361.94
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,496.6,391.81
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,560.47,442.29
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,627.04,494.03
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,620.02,489.39
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,604.77,478.32
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,661.94,522.46
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,717.19,564.1
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,703.69,554.51
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,688.86,544.19
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,712.46,562.83
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,736.08,580.44
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,695.43,552.35
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,656.19,525.23
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,669.14,536.26
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,673.7,540.63
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,648.54,522.07
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,616.64,498.28
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,573.29,464.21
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,528.87,428.35
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,470.73,382.18
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,413.46,334.46
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,333.1,265.53
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,264.54,198.37
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,126.18,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,13.34,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,22.68,12.5
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,31.02,22.03
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,38.98,29.74
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,43.46,34.05
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,47.83,38.06
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,50.76,40.56
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,72.65,44.32
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,118.73,67.05
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,167.23,101.5
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,219.11,144.2
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,267.49,186.27
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,314.62,228.82
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,361.7,271.22
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,406.17,310.57
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,449.66,348.25
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,489.43,382.18
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,527.49,413.94
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,563.2,443.27
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,597.47,470.93
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,624.7,493.45
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,649.1,513.53
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,668.01,528.26
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,683.8,540.46
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,694.42,549.55
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,701.77,556.15
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,703.28,558.39
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,705.24,560.83
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,696.58,555.28
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,684.77,547.35
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,665.66,534.0
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,643.8,518.39
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,613.05,496.2
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,580.25,471.89
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,536.89,437.86
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,496.21,404.8
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,438.03,357.37
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,381.29,309.13
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,302.83,241.54
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,230.37,171.95
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,110.28,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,12.87,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,24.47,13.19
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,40.73,30.1
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,56.96,45.26
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,73.51,60.43
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,89.68,74.97
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,104.51,87.85
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,117.34,92.52
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,137.5,101.52
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,176.79,125.94
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,209.04,150.52
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,248.97,182.72
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,283.85,213.56
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,318.08,243.25
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,352.47,271.44
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,390.62,302.31
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,418.72,325.7
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,445.42,347.48
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,468.18,365.13
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,489.56,381.27
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,462.43,360.24
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,427.48,332.81
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,515.37,401.32
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,603.04,467.45
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,617.62,478.87
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,629.93,489.17
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,663.68,515.81
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,692.68,538.82
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,683.29,534.01
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,670.81,527.04
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,649.34,513.09
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,625.31,496.87
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,596.23,476.76
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,562.86,452.84
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,518.58,418.97
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,473.75,383.48
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,414.39,336.18
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,356.62,288.01
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,278.35,220.76
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,206.08,151.9
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,99.09,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,11.91,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,20.1,9.53
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,26.74,18.03
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,33.13,24.3
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,36.66,27.76
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,44.0,34.51
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,45.55,35.87
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,62.71,37.36
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,109.32,60.75
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,154.31,95.68
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,206.79,135.65
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,268.41,186.35
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,317.78,231.55
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,366.77,276.25
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,413.71,318.55
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,459.65,358.99
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,501.9,396.22
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,542.19,430.95
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,578.09,460.73
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,611.48,487.76
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,640.18,510.62
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,665.88,530.73
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,687.14,547.29
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,705.17,561.15
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,716.48,570.86
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,724.31,577.9
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,726.35,580.41
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,724.89,580.23
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,716.5,575.02
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,704.81,567.47
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,656.7,531.91
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,602.8,491.13
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,604.86,494.58
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,603.06,494.34
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,560.05,460.12
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,516.02,424.17
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,458.2,376.46
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,401.34,327.44
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,321.25,257.56
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,246.54,183.58
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,119.58,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,10.96,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,20.04,9.14
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,26.91,18.39
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,33.56,24.93
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,36.66,27.98
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,39.77,30.84
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,42.75,33.46
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,58.9,35.66
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,107.03,56.19
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,157.18,90.58
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,207.23,131.25
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,262.39,178.57
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,310.74,221.59
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,358.6,263.92
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,404.13,303.25
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,448.34,340.39
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,488.78,374.0
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,527.23,405.11
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,562.09,432.67
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,594.57,457.74
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,622.07,478.56
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,646.59,496.78
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,666.3,511.21
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,682.79,523.11
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,693.51,531.8
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,700.84,538.06
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,702.79,539.45
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,701.36,538.26
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,692.82,532.74
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,681.07,525.14
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,662.54,512.7
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,645.68,500.96
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,616.04,479.83
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,584.29,456.72
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,542.24,425.02
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,499.25,391.65
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,443.11,349.2
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,387.96,305.13
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,310.1,240.49
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,243.86,175.48
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,115.17,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.48,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,19.13,7.6
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,25.54,16.76
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,31.75,22.83
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,34.94,25.97
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,38.11,28.93
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,39.92,30.46
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,52.52,31.43
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,100.09,50.29
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,154.83,87.71
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,204.38,127.39
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,254.44,170.33
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,302.57,213.39
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,350.23,255.98
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,395.22,295.41
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,438.82,332.7
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,479.49,367.29
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,518.21,399.46
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,552.42,427.4
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,583.91,452.58
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,611.24,475.05
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,635.69,495.02
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,654.09,510.23
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,669.24,522.89
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,615.4,481.25
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,546.31,427.47
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,623.43,489.09
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,687.23,539.78
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,678.5,535.11
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,666.67,528.39
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,647.89,515.15
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,622.61,496.89
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,592.29,474.59
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,560.0,450.41
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,517.33,417.67
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,477.4,385.86
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,420.23,339.53
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,364.54,292.47
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,287.76,226.67
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,217.03,157.39
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,102.89,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,11.91,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,20.5,7.73
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,29.93,20.54
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,38.92,29.22
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,43.85,33.93
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,48.65,38.29
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,50.78,40.09
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,60.61,40.65
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,105.24,58.43
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,152.53,89.48
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,203.76,129.62
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,251.77,169.61
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,298.28,209.86
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,344.82,249.92
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,388.44,286.57
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,431.16,321.42
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,470.3,353.75
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,507.74,384.01
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,545.29,413.21
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,580.51,440.1
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,607.35,460.87
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,631.31,479.23
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,650.19,493.67
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,665.9,505.66
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,675.76,514.09
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,682.33,520.15
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,683.19,522.42
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,684.34,524.75
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,653.37,503.17
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,621.54,480.84
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,622.63,483.44
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,622.21,484.51
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,591.65,462.84
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,559.11,439.36
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,515.03,405.69
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,473.7,373.03
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,416.82,329.62
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,361.48,285.1
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,283.33,219.92
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,211.45,150.86
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,82.98,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,10.96,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,18.69,5.53
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,27.26,17.99
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,35.44,25.95
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,39.67,30.07
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,43.81,33.92
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,45.76,35.58
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,53.38,42.19
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,102.87,56.37
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,150.13,86.74
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,197.23,123.56
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,245.38,164.06
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,292.29,204.54
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,339.16,244.55
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,383.23,281.61
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,426.35,316.72
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,466.1,349.84
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,504.15,380.87
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,537.98,407.56
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,569.32,431.76
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,596.14,453.09
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,620.25,472.14
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,639.19,486.34
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,655.09,498.17
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,665.47,506.59
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,672.65,512.71
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,674.13,514.77
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,672.41,514.58
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,663.47,508.9
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,651.5,501.04
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,625.67,482.9
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,600.54,465.03
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,569.0,443.03
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,535.74,419.24
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,493.09,388.01
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,449.83,355.19
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,391.14,309.72
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,334.01,263.42
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,258.85,200.96
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,189.55,134.75
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,73.07,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,11.44,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,18.99,4.56
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,30.28,20.46
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,40.24,30.05
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,45.55,35.1
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,50.73,39.79
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,53.58,42.22
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,59.7,47.42
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,103.07,58.45
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,149.28,87.98
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,198.36,135.61
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,230.0,170.05
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,242.08,184.6
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,242.53,188.44
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,315.05,239.59
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,423.09,321.21
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,461.77,353.87
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,498.91,384.75
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,534.46,413.81
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,569.13,441.64
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,596.02,463.77
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,620.18,483.51
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,639.09,499.23
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,654.94,512.5
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,667.8,523.18
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,675.49,530.01
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,676.99,531.15
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,675.26,529.86
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,666.93,524.53
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,655.55,516.86
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,635.85,502.9
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,613.51,486.76
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,583.4,465.06
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,551.33,441.32
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,512.02,411.25
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,469.22,377.45
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,412.3,331.36
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,356.84,284.55
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,280.18,219.09
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,209.54,149.25
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,82.16,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,10.48,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,18.0,2.7
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,26.15,16.8
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,33.95,24.44
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,37.84,28.19
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,41.66,31.68
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,47.19,36.54
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,50.06,38.9
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,95.46,50.35
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,143.39,80.09
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,191.15,117.01
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,240.14,158.43
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,287.76,200.71
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,335.21,243.03
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,383.18,285.37
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,426.59,323.4
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,466.7,357.99
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,504.98,390.26
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,538.45,418.06
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,569.3,443.15
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,596.58,465.67
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,621.09,485.67
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,639.9,500.19
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,655.57,512.09
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,665.88,520.7
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,672.94,526.8
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,676.73,530.22
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,674.53,529.23
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,666.28,523.78
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,654.95,515.98
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,633.21,500.18
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,608.94,482.31
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,577.87,459.37
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,547.83,436.95
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,503.66,402.98
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,459.05,367.62
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,401.1,320.83
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,344.73,273.5
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,265.81,206.65
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,193.27,136.29
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,74.77,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,10.48,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,18.12,1.12
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,27.71,18.06
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,36.85,27.07
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,41.44,31.58
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,45.94,35.78
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,47.8,37.45
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,49.69,39.06
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,93.08,50.98
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,144.3,83.81
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,190.89,119.81
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,238.95,160.46
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,285.9,202.21
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,332.92,244.16
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,377.35,283.69
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,421.04,321.85
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,461.2,356.3
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,499.71,388.51
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,535.28,417.69
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,567.37,443.53
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,594.82,466.14
