Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,619.54,486.29
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,639.84,501.88
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,657.16,514.97
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,667.93,523.84
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,675.47,530.22
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,681.51,535.53
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,681.54,536.45
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,674.04,531.39
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,663.41,523.96
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,645.79,511.49
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,625.35,496.75
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,596.26,475.49
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,565.1,452.15
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,524.2,419.87
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,482.25,385.82
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,428.71,342.92
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,373.33,296.68
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,296.28,231.26
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,225.29,159.79
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,89.44,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,9.53,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,16.28,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,25.95,16.52
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,35.16,25.58
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,39.84,30.17
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,44.41,34.44
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,47.14,36.82
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,49.83,39.05
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,90.68,49.57
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,141.44,81.04
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,188.19,116.36
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,236.01,155.67
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,281.73,195.09
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,327.53,234.63
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,371.3,271.62
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,414.19,306.89
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,394.67,298.05
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,351.6,268.44
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,384.97,293.83
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,419.99,319.79
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,391.38,298.68
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,359.89,275.19
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,330.24,252.81
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,302.01,231.18
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,291.64,223.86
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,280.7,215.96
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,275.39,212.48
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,269.85,208.81
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,258.01,200.32
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,245.91,191.58
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,438.2,345.5
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,597.48,467.16
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,569.47,446.19
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,537.21,423.19
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,494.62,391.15
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,451.45,357.58
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,393.82,312.99
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,337.73,267.45
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,262.39,204.27
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,192.97,136.1
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,74.72,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,10.01,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.65,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,28.14,18.19
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,39.21,29.12
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,47.69,37.15
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,54.15,43.15
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,70.2,57.4
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,91.44,75.91
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,103.36,67.73
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,141.5,84.13
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,185.88,117.35
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,232.01,155.31
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,276.83,194.18
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,321.95,233.49
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,364.62,270.1
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,409.41,307.44
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,447.41,339.3
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,483.99,369.26
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,518.67,397.25
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,552.25,423.85
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,578.94,445.27
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,602.97,464.33
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,622.24,478.89
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,638.56,491.04
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,649.14,499.61
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,656.58,505.83
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,657.42,507.48
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,655.11,506.84
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,621.88,483.78
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,584.81,457.7
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,456.79,360.14
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,318.72,251.84
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,294.92,234.36
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,270.71,215.75
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,372.5,297.38
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,448.29,354.26
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,390.91,308.96
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,335.06,263.72
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,260.0,201.3
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,190.85,133.7
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,73.77,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,10.01,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,18.82,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,30.12,19.48
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,40.68,30.08
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,55.99,44.14
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,68.98,55.92
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,73.15,59.53
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,80.19,65.48
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,101.14,66.56
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,137.02,84.74
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,178.35,112.58
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,228.09,150.68
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,268.59,188.99
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,302.53,221.42
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,341.23,254.56
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,379.02,286.17
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,409.68,312.86
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,435.26,334.84
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,467.84,360.77
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,498.24,384.58
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,551.33,426.43
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,607.21,470.02
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,626.82,484.81
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,643.39,497.29
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,654.26,506.25
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,661.94,512.78
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,663.84,515.23
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,662.55,515.31
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,654.41,510.19
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,643.24,502.8
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,601.39,472.53
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,560.4,442.46
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,527.58,418.35
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,493.45,392.63
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,454.68,362.47
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,415.05,330.75
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,361.63,287.93
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,309.4,244.41
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,240.35,185.91
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,176.66,122.98
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,67.28,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,20.42,11.09
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,33.26,23.25
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,47.37,36.12
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,61.31,48.72
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,76.26,61.9
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,91.01,74.67
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,104.84,82.41
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,118.95,93.7
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,131.16,102.97
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,143.68,112.36
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,119.67,92.61
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,93.66,71.31
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,98.78,75.21
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,103.91,79.07
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,158.63,122.68
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,214.26,166.38
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,175.41,135.39
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,134.86,103.04
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,263.3,204.99
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,396.01,307.26
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,382.78,296.95
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,367.58,285.52
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,386.53,301.1
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,405.6,316.72
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,429.48,336.31
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,445.86,350.34
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,530.07,418.43
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,606.48,479.48
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,545.87,433.12
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,480.58,383.05
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,451.25,361.64
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,420.91,338.77
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,419.68,338.29
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,417.81,336.21
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,360.26,288.85
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,304.33,241.5
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,231.82,179.59
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,165.71,114.98
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,62.12,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,8.58,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.27,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,25.03,14.41
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,36.71,25.81
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,42.64,31.44
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,48.41,36.68
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,70.77,56.17
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,101.17,82.32
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,117.35,89.56
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,128.72,99.83
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,143.46,111.18
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,158.52,122.77
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,170.53,131.93
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,182.57,141.09
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,104.66,78.87
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.96
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,188.9,144.85
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,365.67,281.82
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,442.03,340.66
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,532.66,411.01
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,559.27,432.6
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,583.37,452.06
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,602.82,466.95
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,619.5,479.47
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,561.99,434.82
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,485.79,375.57
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,482.26,373.9
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,477.15,370.77
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,467.01,363.82
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,455.2,355.67
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,524.78,411.35
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,580.95,455.93
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,553.54,435.78
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,522.21,412.61
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,481.2,380.59
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,439.64,347.27
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,383.69,302.67
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,329.27,257.57
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,255.37,195.22
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,187.41,128.62
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,72.21,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,6.67,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,13.0,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,27.72,16.99
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,42.54,31.92
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,58.36,46.76
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,73.73,61.02
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,86.4,72.51
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,93.95,79.16
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,119.27,93.58
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,142.46,113.31
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,148.43,118.9
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,154.55,124.9
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,167.3,135.07
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,180.18,145.3
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,190.89,153.71
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,201.66,162.13
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,201.84,162.21
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,201.53,161.9
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,206.36,165.48
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,211.18,169.07
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,188.28,150.38
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,164.54,130.95
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,108.85,85.04
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,53.05,38.71
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,54.45,39.92
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,55.84,41.13
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,51.64,37.6
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,47.43,34.08
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,118.23,93.44
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,193.75,156.31
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,180.18,145.35
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,166.58,134.4
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,149.96,121.07
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,133.34,107.56
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,114.45,91.7
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,95.68,75.75
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,76.47,59.4
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,56.91,42.51
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,38.96,26.79
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,20.43,9.88
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,10.48,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.48,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.95,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.7,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,6.48,0.18
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,9.72,3.27
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,12.97,6.35
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,16.22,9.42
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,19.47,12.44
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,21.33,13.29
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,23.2,14.9
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,49.27,37.8
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,75.42,60.5
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,101.36,82.79
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,127.26,104.81
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,119.8,98.21
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,112.02,91.42
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,105.38,85.64
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,98.62,79.77
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,138.52,113.54
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,178.86,147.22
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,116.42,94.45
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,53.06,40.29
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,53.52,40.73
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,53.99,41.16
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,93.77,75.39
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,134.42,110.11
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,160.23,132.24
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,186.94,155.13
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,148.25,122.44
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,109.46,89.41
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,128.05,105.7
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,147.83,122.96
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,132.78,110.19
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,117.79,97.4
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,101.86,83.72
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,85.81,69.74
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,69.03,55.0
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,51.98,39.79
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,35.74,25.06
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,19.49,9.63
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,10.01,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.81,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,12.04,4.12
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,20.4,12.69
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,30.17,21.99
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,39.95,31.24
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,49.74,40.31
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,59.42,49.14
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,76.84,61.92
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,94.34,76.98
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,87.43,70.81
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,79.86,64.1
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,70.75,56.08
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,61.42,47.89
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,97.38,78.8
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,132.66,108.8
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,147.85,121.53
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,163.26,134.46
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,174.17,143.32
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,185.36,152.43
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,213.24,175.87
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,244.9,202.44
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,231.95,191.71
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,221.32,182.95
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,208.19,172.41
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,194.74,161.51
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,125.21,102.6
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,56.76,43.74
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,166.76,140.06
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,282.26,239.63
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,196.6,166.12
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,106.57,87.71
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,96.12,79.0
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,85.65,70.12
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,73.06,59.12
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,60.4,47.93
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,48.19,37.07
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,36.23,26.28
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,25.06,16.08
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,13.9,5.37
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,7.15,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.02,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,22.71,12.78
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,29.68,21.43
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,34.32,26.26
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,38.9,30.78
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,41.09,32.9
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,43.32,34.95
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,70.03,39.13
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,120.11,65.26
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,170.16,102.23
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,225.94,149.49
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,276.0,194.93
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,325.91,240.93
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,373.37,284.87
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,419.74,327.18
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,462.72,366.44
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,503.84,403.38
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,540.54,435.29
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,574.69,464.4
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,604.85,490.44
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,632.08,513.75
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,653.24,531.3
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,671.1,546.05
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,683.77,557.39
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,693.0,565.98
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,695.93,568.87
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,695.42,569.06
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,687.94,564.49
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,677.18,557.32
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,661.97,546.57
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,640.21,530.59
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,610.75,508.33
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,579.08,483.75
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,536.48,448.83
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,492.83,412.02
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,434.75,362.96
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,377.63,312.69
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,305.35,247.4
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,234.34,172.14
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,93.92,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,11.44,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,18.25,8.77
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,25.8,17.67
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,29.7,21.68
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,33.56,25.43
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,37.25,28.86
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,40.84,32.08
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,64.68,35.19
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,113.48,59.45
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,167.43,98.95
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,217.45,140.51
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,266.11,184.06
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,314.59,228.24
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,360.93,270.6
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,406.25,311.42
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,447.86,349.37
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,487.61,385.03
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,524.12,416.69
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,558.29,445.73
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,587.56,470.95
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,613.92,493.43
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,635.38,510.93
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,653.65,525.63
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,666.74,536.95
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,676.44,545.52
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,680.06,549.37
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,680.24,550.53
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,675.05,548.12
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,666.61,543.11
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,649.22,530.14
2017,12,9,15,0,871.0,63.0,4.5,16.0,428.0,629.09,514.86
2017,12,9,15,15,846.0,60.0,4.1,15.5,386.5,601.34,493.37
2017,12,9,15,30,821.0,57.0,3.7,15.0,345.0,575.59,473.19
2017,12,9,15,45,784.5,53.5,3.35,15.0,298.5,536.4,441.08
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,496.05,407.1
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,442.45,363.3
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,389.54,317.88
2017,12,9,16,45,533.0,33.0,1.95,11.0,109.5,313.76,251.14
2017,12,9,17,0,433.0,25.0,1.6,10.0,63.0,243.03,177.05
2017,12,9,17,15,216.5,12.5,1.6,9.5,31.5,100.75,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
