Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,11.53,0.0
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,25.84,16.62
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,30.6,21.76
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,35.32,26.36
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,37.61,28.6
2017,12,20,9,0,765.0,53.0,3.8,10.0,270.0,39.95,30.73
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,49.21,38.96
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,90.85,50.12
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,135.08,79.04
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,179.88,114.55
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,232.22,155.86
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,292.67,205.81
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,339.21,247.59
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,384.85,287.97
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,427.48,325.53
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,468.37,360.67
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,505.74,392.16
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,540.82,420.97
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,571.14,445.4
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,598.66,467.04
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,621.56,484.68
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,641.32,499.55
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,655.83,511.0
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,667.01,519.77
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,672.02,524.11
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,673.63,525.89
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,669.21,522.93
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,661.52,517.5
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,647.23,507.09
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,630.03,494.4
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,608.1,478.45
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,579.86,457.47
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,542.22,428.8
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,503.27,398.17
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,451.05,358.45
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,399.25,316.75
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,326.35,255.63
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,257.6,191.2
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,126.65,5.76
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,11.57,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,25.91,16.29
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,31.14,21.83
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,36.29,26.76
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,38.96,29.25
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,41.65,31.61
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,50.38,39.29
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,98.07,58.37
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,148.93,99.61
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,187.97,136.63
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,218.89,162.36
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,249.22,187.98
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,298.24,220.8
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,373.67,277.74
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,414.0,313.36
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,452.65,346.95
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,486.3,376.02
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,516.11,401.35
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,543.91,425.03
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,569.09,446.26
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,587.85,462.14
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,603.29,475.2
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,614.74,484.9
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,623.14,492.13
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,621.38,490.41
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,618.08,487.4
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,610.74,482.95
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,600.6,476.59
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,579.32,460.88
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,555.74,443.25
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,526.71,421.69
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,495.97,398.33
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,446.24,359.53
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,394.85,318.57
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,340.64,274.54
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,288.23,230.58
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,214.57,168.47
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,138.47,102.02
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,66.15,5.38
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.87,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,15.76,7.41
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,27.39,18.07
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,39.03,28.6
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,52.06,40.26
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,64.79,51.52
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,76.57,61.79
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,88.68,68.83
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,72.39,55.04
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,53.93,39.51
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,46.94,33.64
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,39.96,27.77
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,30.66,19.93
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,21.36,12.14
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,31.6,20.6
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,41.85,29.01
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,67.98,50.28
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,94.07,71.25
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,80.6,60.44
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,67.05,49.54
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,38.6,26.23
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,10.22,2.81
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,10.22,2.84
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,10.22,2.88
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,9.29,2.12
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,8.35,1.36
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,7.89,1.0
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,7.42,0.64
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,10.67,3.44
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,13.91,6.25
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,12.52,5.11
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,11.12,3.96
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,9.73,2.8
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,8.33,1.61
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,6.48,0.0
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.63,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,3.24,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.85,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.92,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,12.1,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,24.77,15.95
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,29.96,21.71
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,38.35,29.82
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,40.93,32.32
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,43.55,34.71
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,45.28,36.23
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,90.98,48.55
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,139.34,78.55
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,189.3,118.01
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,238.35,161.05
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,291.45,208.89
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,338.14,251.55
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,384.04,292.81
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,426.87,331.14
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,468.04,366.9
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,505.2,397.84
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,539.78,425.52
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,570.77,450.99
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,599.07,473.78
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,622.19,491.35
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,642.27,506.24
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,632.89,501.04
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,621.31,494.14
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,608.36,485.35
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,593.43,474.71
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,585.72,470.07
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,575.33,463.23
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,562.81,455.21
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,547.67,445.0
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,520.93,424.72
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,492.56,402.82
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,459.17,376.35
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,424.53,348.12
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,375.92,308.79
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,327.89,268.29
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,268.16,216.64
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,211.79,163.39
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,105.29,27.93
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,11.23,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,22.94,14.07
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,30.33,21.73
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,35.5,26.83
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,38.21,29.42
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,40.93,31.88
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,63.65,52.39
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,111.39,78.82
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,143.03,96.72
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,182.13,124.49
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,216.96,162.35
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,233.88,184.33
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,275.54,215.08
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,330.67,258.77
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,345.52,275.85
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,350.94,283.69
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,389.04,315.82
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,432.47,352.49
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,459.48,375.92
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,486.75,399.54
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,504.63,415.33
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,521.09,429.88
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,519.07,429.44
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,514.13,426.45
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,382.37,317.64
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,238.02,195.46
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,285.07,236.81
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,340.49,284.72
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,324.5,271.94
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,307.73,258.54
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,286.58,241.63
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,264.94,224.04
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,239.8,202.86
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,214.19,180.88
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,183.3,154.07
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,152.29,126.53
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,117.19,94.89
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,82.02,62.08
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,38.79,9.45
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,12.17,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,24.86,16.02
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,30.91,22.73
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,36.77,28.57
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,40.65,32.38
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,44.43,35.94
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,46.5,37.8
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,91.8,53.04
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,137.82,81.65
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,185.17,119.07
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,231.33,159.67
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,278.05,202.37
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,323.06,244.31
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,367.15,284.94
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,408.16,322.88
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,447.86,358.99
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,483.71,390.58
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,517.73,419.91
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,470.6,383.63
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,404.34,329.84
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,412.76,337.04
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,420.13,342.98
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,469.72,384.82
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,527.25,432.52
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,527.49,432.88
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,525.66,431.87
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,465.18,383.58
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,411.41,339.89
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,471.52,391.55
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,523.28,435.53
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,493.57,412.06
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,459.84,385.36
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,462.19,387.61
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,457.5,383.23
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,403.76,338.05
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,350.85,292.15
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,276.65,226.81
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,207.01,162.37
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,102.87,39.7
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,16.27,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,30.63,20.6
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,42.43,32.79
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,53.82,43.83
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,63.92,53.38
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,73.66,62.36
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,78.96,67.21
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,112.56,77.81
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,152.8,104.08
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,194.32,136.74
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,234.18,170.76
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,275.45,207.33
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,218.12,171.82
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,134.95,110.11
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,140.8,115.04
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,146.66,119.84
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,125.68,102.05
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,104.23,83.87
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,104.78,84.33
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,105.32,84.77
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,81.54,64.43
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,57.72,44.03
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,56.78,43.28
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,55.84,42.51
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,103.84,83.54
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,153.58,125.62
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,146.34,119.65
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,139.08,113.77
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,92.42,74.28
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,47.4,35.66
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,42.74,31.77
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,38.08,27.83
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,32.95,23.38
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,27.83,18.89
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,22.25,13.97
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,16.68,9.0
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,12.04,4.79
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,7.4,0.54
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.7,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.92,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.85,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,4.16,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,6.48,0.33
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,8.33,2.11
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,10.19,3.86
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,12.51,6.04
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,14.83,7.59
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,71.05,57.3
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,122.93,102.29
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,137.35,114.33
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,152.21,126.75
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,158.66,132.08
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,164.99,137.3
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,174.34,145.06
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,183.88,152.99
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,151.14,124.84
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,117.15,95.61
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,129.8,106.4
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,142.59,117.24
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,161.94,133.69
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,181.73,150.48
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,179.29,148.46
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,176.82,146.48
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,134.2,110.42
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,91.51,73.94
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,71.23,56.65
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,51.15,39.35
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,88.98,72.5
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,129.71,107.99
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,117.4,97.5
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,105.03,86.95
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,91.56,75.31
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,78.01,63.46
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,63.27,50.49
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,48.38,37.18
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,34.39,24.46
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,21.34,12.45
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,10.66,0.24
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,14.25,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,28.28,18.6
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,37.36,28.37
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,47.8,38.47
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,53.38,43.88
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,58.82,48.95
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,61.48,51.42
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,96.12,60.64
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,138.21,85.84
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,182.81,120.13
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,183.86,137.4
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,163.08,134.04
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,174.14,142.89
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,185.35,151.73
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,194.24,158.89
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,203.11,166.01
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,342.31,277.28
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,510.43,408.02
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,502.73,402.12
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,483.56,387.78
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,461.54,370.52
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,437.56,351.07
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,534.32,429.03
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,632.1,505.08
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,637.63,508.84
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,640.11,511.37
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,634.79,508.95
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,628.61,505.81
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,605.5,489.52
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,579.96,471.21
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,552.39,451.77
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,522.88,430.29
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,482.18,399.14
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,440.56,366.17
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,386.52,322.14
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,333.18,277.06
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,265.64,218.31
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,202.83,160.94
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,102.53,53.66
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,13.85,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,29.03,19.09
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,37.68,28.55
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,46.01,36.7
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,49.87,40.5
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,53.71,44.09
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,56.17,46.27
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,91.37,55.18
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,103.82,70.01
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,93.53,75.67
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,101.4,82.25
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,109.3,88.77
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,114.13,92.51
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,118.94,96.23
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,104.34,83.62
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,89.38,70.79
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,288.5,233.96
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,518.27,414.13
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,329.95,268.47
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,106.25,84.18
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,126.93,101.64
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,147.88,118.84
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,396.47,327.38
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,644.67,523.85
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,480.88,392.5
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,290.12,235.69
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,476.7,392.28
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,641.63,525.16
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,627.38,513.44
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,610.3,500.53
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,587.02,483.61
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,559.3,462.83
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,522.33,433.44
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,484.17,402.24
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,432.13,359.56
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,380.64,315.64
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,311.87,255.81
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,246.77,196.05
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,151.25,86.04
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,46.47,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,13.3,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,27.08,16.97
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,34.86,25.48
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,42.35,32.79
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,47.26,37.48
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,52.04,41.87
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,69.68,57.74
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,109.8,88.97
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,117.27,78.89
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,179.28,112.43
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,222.29,158.38
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,246.73,188.16
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,277.86,214.64
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,308.14,239.92
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,257.37,203.61
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,192.15,153.33
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,198.02,157.9
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,203.93,162.32
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,200.55,159.58
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,196.88,156.65
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,197.12,156.65
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,197.3,156.62
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,194.1,154.16
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,190.84,151.69
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,164.01,130.08
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,136.84,108.06
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,126.51,99.8
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,116.11,91.44
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,101.21,79.3
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,86.24,67.02
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,78.63,60.94
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,71.0,54.77
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,284.92,238.29
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,463.98,384.56
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,410.6,340.17
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,357.75,295.64
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,282.22,230.85
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,213.52,169.28
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,117.64,69.23
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,10.48,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,15.1,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,29.94,19.73
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,42.59,33.07
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,54.79,44.98
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,63.75,53.69
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,72.4,61.89
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,77.36,66.52
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,108.67,75.59
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,105.7,75.95
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,86.62,71.18
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,94.43,77.88
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,102.26,84.57
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,81.46,66.21
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,59.56,46.9
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,61.43,48.48
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,63.31,50.05
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,98.62,80.64
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,133.69,110.67
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,125.61,103.64
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,117.42,96.56
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,67.99,53.79
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,18.59,10.67
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,45.59,34.34
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,72.65,57.97
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,53.5,41.32
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,34.39,24.63
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,30.2,20.99
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,26.01,17.34
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,31.12,21.9
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,36.23,26.48
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,32.96,23.71
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,29.7,20.91
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,25.98,17.62
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,22.26,14.3
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,195.91,171.43
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,345.24,300.27
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,283.02,242.54
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,224.13,185.98
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,124.8,80.28
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,12.39,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
